Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
250128,Skinners Lane,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
250128,Skinners Lane,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
250128,Skinners Lane,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
250128,Skinners Lane,2023-05-30T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
250128,Skinners Lane,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
250128,Skinners Lane,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
250128,Skinners Lane,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
250128,Skinners Lane,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
250128,Skinners Lane,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
250128,Skinners Lane,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
250128,Skinners Lane,2023-05-30T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
250128,Skinners Lane,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
250128,Skinners Lane,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
250128,Skinners Lane,2023-05-30T23:50:00.000+00:00,transformer,,Temperature,C,19.9
250128,Skinners Lane,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
250128,Skinners Lane,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250128,Skinners Lane,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
250128,Skinners Lane,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
250128,Skinners Lane,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
250128,Skinners Lane,2023-05-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-05-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
250128,Skinners Lane,2023-05-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-05-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.03
250128,Skinners Lane,2023-05-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.97
250128,Skinners Lane,2023-05-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.19
250128,Skinners Lane,2023-05-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
250128,Skinners Lane,2023-05-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
250128,Skinners Lane,2023-05-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
250128,Skinners Lane,2023-05-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
250128,Skinners Lane,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
250128,Skinners Lane,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
250128,Skinners Lane,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
250128,Skinners Lane,2023-05-30T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
250128,Skinners Lane,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
250128,Skinners Lane,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
250128,Skinners Lane,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
250128,Skinners Lane,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
250128,Skinners Lane,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
250128,Skinners Lane,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
250128,Skinners Lane,2023-05-30T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
250128,Skinners Lane,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
250128,Skinners Lane,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
250128,Skinners Lane,2023-05-30T23:40:00.000+00:00,transformer,,Temperature,C,20.1
250128,Skinners Lane,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
250128,Skinners Lane,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250128,Skinners Lane,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
250128,Skinners Lane,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
250128,Skinners Lane,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
250128,Skinners Lane,2023-05-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-05-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-05-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
250128,Skinners Lane,2023-05-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.2
250128,Skinners Lane,2023-05-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.19
250128,Skinners Lane,2023-05-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.4
250128,Skinners Lane,2023-05-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
250128,Skinners Lane,2023-05-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
250128,Skinners Lane,2023-05-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
250128,Skinners Lane,2023-05-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
250128,Skinners Lane,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
250128,Skinners Lane,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
250128,Skinners Lane,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
250128,Skinners Lane,2023-05-30T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
250128,Skinners Lane,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
250128,Skinners Lane,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
250128,Skinners Lane,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
250128,Skinners Lane,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
250128,Skinners Lane,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
250128,Skinners Lane,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
250128,Skinners Lane,2023-05-30T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
250128,Skinners Lane,2023-05-30T23:30:00.000+00:00,transformer,,Temperature,C,20.2
250128,Skinners Lane,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
250128,Skinners Lane,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
250128,Skinners Lane,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
250128,Skinners Lane,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
250128,Skinners Lane,2023-05-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-05-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
250128,Skinners Lane,2023-05-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
250128,Skinners Lane,2023-05-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.88
250128,Skinners Lane,2023-05-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.42
250128,Skinners Lane,2023-05-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.89
250128,Skinners Lane,2023-05-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
250128,Skinners Lane,2023-05-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
250128,Skinners Lane,2023-05-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
250128,Skinners Lane,2023-05-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
250128,Skinners Lane,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
250128,Skinners Lane,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
250128,Skinners Lane,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
250128,Skinners Lane,2023-05-30T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
250128,Skinners Lane,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
250128,Skinners Lane,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
250128,Skinners Lane,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
250128,Skinners Lane,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
250128,Skinners Lane,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
250128,Skinners Lane,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
250128,Skinners Lane,2023-05-30T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
250128,Skinners Lane,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
250128,Skinners Lane,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
250128,Skinners Lane,2023-05-30T23:20:00.000+00:00,transformer,,Temperature,C,20.3
250128,Skinners Lane,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
250128,Skinners Lane,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
250128,Skinners Lane,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
250128,Skinners Lane,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
250128,Skinners Lane,2023-05-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-05-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
250128,Skinners Lane,2023-05-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
250128,Skinners Lane,2023-05-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
250128,Skinners Lane,2023-05-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.58
250128,Skinners Lane,2023-05-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.23
250128,Skinners Lane,2023-05-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
250128,Skinners Lane,2023-05-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
250128,Skinners Lane,2023-05-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
250128,Skinners Lane,2023-05-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
250128,Skinners Lane,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
250128,Skinners Lane,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
250128,Skinners Lane,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
250128,Skinners Lane,2023-05-30T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
250128,Skinners Lane,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
250128,Skinners Lane,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
250128,Skinners Lane,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
250128,Skinners Lane,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
250128,Skinners Lane,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
250128,Skinners Lane,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
250128,Skinners Lane,2023-05-30T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
250128,Skinners Lane,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
250128,Skinners Lane,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-05-30T23:10:00.000+00:00,transformer,,Temperature,C,20.4
250128,Skinners Lane,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
250128,Skinners Lane,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
250128,Skinners Lane,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250128,Skinners Lane,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
250128,Skinners Lane,2023-05-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-05-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
250128,Skinners Lane,2023-05-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
250128,Skinners Lane,2023-05-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
250128,Skinners Lane,2023-05-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
250128,Skinners Lane,2023-05-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.26
250128,Skinners Lane,2023-05-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
250128,Skinners Lane,2023-05-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
250128,Skinners Lane,2023-05-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
250128,Skinners Lane,2023-05-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
250128,Skinners Lane,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.79
250128,Skinners Lane,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
250128,Skinners Lane,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
250128,Skinners Lane,2023-05-30T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
250128,Skinners Lane,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
250128,Skinners Lane,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
250128,Skinners Lane,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
250128,Skinners Lane,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
250128,Skinners Lane,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
250128,Skinners Lane,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
250128,Skinners Lane,2023-05-30T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
250128,Skinners Lane,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
250128,Skinners Lane,2023-05-30T23:00:00.000+00:00,transformer,,Temperature,C,20.7
250128,Skinners Lane,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
250128,Skinners Lane,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
250128,Skinners Lane,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250128,Skinners Lane,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
250128,Skinners Lane,2023-05-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-05-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
250128,Skinners Lane,2023-05-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-05-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.08
250128,Skinners Lane,2023-05-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
250128,Skinners Lane,2023-05-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.64
250128,Skinners Lane,2023-05-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
250128,Skinners Lane,2023-05-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
250128,Skinners Lane,2023-05-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
250128,Skinners Lane,2023-05-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
250128,Skinners Lane,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
250128,Skinners Lane,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
250128,Skinners Lane,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
250128,Skinners Lane,2023-05-30T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
250128,Skinners Lane,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
250128,Skinners Lane,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
250128,Skinners Lane,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
250128,Skinners Lane,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
250128,Skinners Lane,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
250128,Skinners Lane,2023-05-30T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
250128,Skinners Lane,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
250128,Skinners Lane,2023-05-30T22:50:00.000+00:00,transformer,,Temperature,C,20.7
250128,Skinners Lane,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
250128,Skinners Lane,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
250128,Skinners Lane,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
250128,Skinners Lane,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
250128,Skinners Lane,2023-05-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-05-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-05-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-05-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.91
250128,Skinners Lane,2023-05-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.22
250128,Skinners Lane,2023-05-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.9
250128,Skinners Lane,2023-05-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
250128,Skinners Lane,2023-05-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
250128,Skinners Lane,2023-05-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
250128,Skinners Lane,2023-05-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
250128,Skinners Lane,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
250128,Skinners Lane,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
250128,Skinners Lane,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
250128,Skinners Lane,2023-05-30T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
250128,Skinners Lane,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
250128,Skinners Lane,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
250128,Skinners Lane,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
250128,Skinners Lane,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
250128,Skinners Lane,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
250128,Skinners Lane,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
250128,Skinners Lane,2023-05-30T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
250128,Skinners Lane,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
250128,Skinners Lane,2023-05-30T22:40:00.000+00:00,transformer,,Temperature,C,20.6
250128,Skinners Lane,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
250128,Skinners Lane,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
250128,Skinners Lane,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
250128,Skinners Lane,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
250128,Skinners Lane,2023-05-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-05-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-05-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-05-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.88
250128,Skinners Lane,2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
250128,Skinners Lane,2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.45
250128,Skinners Lane,2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,11.9
250128,Skinners Lane,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
250128,Skinners Lane,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
250128,Skinners Lane,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
250128,Skinners Lane,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
250128,Skinners Lane,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
250128,Skinners Lane,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
250128,Skinners Lane,2023-05-30T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
250128,Skinners Lane,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
250128,Skinners Lane,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
250128,Skinners Lane,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
250128,Skinners Lane,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
250128,Skinners Lane,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
250128,Skinners Lane,2023-05-30T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
250128,Skinners Lane,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
250128,Skinners Lane,2023-05-30T22:30:00.000+00:00,transformer,,Temperature,C,20.6
250128,Skinners Lane,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
250128,Skinners Lane,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
250128,Skinners Lane,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250128,Skinners Lane,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
250128,Skinners Lane,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
250128,Skinners Lane,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
250128,Skinners Lane,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.89
250128,Skinners Lane,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
250128,Skinners Lane,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.8
250128,Skinners Lane,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
250128,Skinners Lane,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
250128,Skinners Lane,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
250128,Skinners Lane,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
250128,Skinners Lane,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
250128,Skinners Lane,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
250128,Skinners Lane,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
250128,Skinners Lane,2023-05-30T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
250128,Skinners Lane,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
250128,Skinners Lane,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
250128,Skinners Lane,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
250128,Skinners Lane,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
250128,Skinners Lane,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
250128,Skinners Lane,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
250128,Skinners Lane,2023-05-30T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
250128,Skinners Lane,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
250128,Skinners Lane,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,20.5
250128,Skinners Lane,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
250128,Skinners Lane,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
250128,Skinners Lane,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250128,Skinners Lane,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
250128,Skinners Lane,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.23
250128,Skinners Lane,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.91
250128,Skinners Lane,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.09
250128,Skinners Lane,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,10.0
250128,Skinners Lane,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
250128,Skinners Lane,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
250128,Skinners Lane,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
250128,Skinners Lane,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
250128,Skinners Lane,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
250128,Skinners Lane,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
250128,Skinners Lane,2023-05-30T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
250128,Skinners Lane,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
250128,Skinners Lane,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
250128,Skinners Lane,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
250128,Skinners Lane,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
250128,Skinners Lane,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
250128,Skinners Lane,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
250128,Skinners Lane,2023-05-30T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
250128,Skinners Lane,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
250128,Skinners Lane,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
250128,Skinners Lane,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
250128,Skinners Lane,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,20.6
250128,Skinners Lane,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
250128,Skinners Lane,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
250128,Skinners Lane,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250128,Skinners Lane,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
250128,Skinners Lane,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250128,Skinners Lane,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
250128,Skinners Lane,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.18
250128,Skinners Lane,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.31
250128,Skinners Lane,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.13
250128,Skinners Lane,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
250128,Skinners Lane,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
250128,Skinners Lane,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
250128,Skinners Lane,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
250128,Skinners Lane,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
250128,Skinners Lane,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
250128,Skinners Lane,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
250128,Skinners Lane,2023-05-30T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
250128,Skinners Lane,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
250128,Skinners Lane,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
250128,Skinners Lane,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
250128,Skinners Lane,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
250128,Skinners Lane,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
250128,Skinners Lane,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
250128,Skinners Lane,2023-05-30T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
250128,Skinners Lane,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
250128,Skinners Lane,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
250128,Skinners Lane,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
250128,Skinners Lane,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,20.8
250128,Skinners Lane,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
250128,Skinners Lane,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
250128,Skinners Lane,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250128,Skinners Lane,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
250128,Skinners Lane,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
250128,Skinners Lane,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.66
250128,Skinners Lane,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.33
250128,Skinners Lane,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.98
250128,Skinners Lane,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,12.6
250128,Skinners Lane,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
250128,Skinners Lane,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
250128,Skinners Lane,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
250128,Skinners Lane,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
250128,Skinners Lane,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
250128,Skinners Lane,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
250128,Skinners Lane,2023-05-30T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
250128,Skinners Lane,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
250128,Skinners Lane,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
250128,Skinners Lane,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
250128,Skinners Lane,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
250128,Skinners Lane,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
250128,Skinners Lane,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
250128,Skinners Lane,2023-05-30T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
250128,Skinners Lane,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
250128,Skinners Lane,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
250128,Skinners Lane,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,21.0
250128,Skinners Lane,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
250128,Skinners Lane,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
250128,Skinners Lane,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
250128,Skinners Lane,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
250128,Skinners Lane,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
250128,Skinners Lane,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
250128,Skinners Lane,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.63
250128,Skinners Lane,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.83
250128,Skinners Lane,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.81
250128,Skinners Lane,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,12.7
250128,Skinners Lane,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
250128,Skinners Lane,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
250128,Skinners Lane,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
250128,Skinners Lane,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
250128,Skinners Lane,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
250128,Skinners Lane,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
250128,Skinners Lane,2023-05-30T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
250128,Skinners Lane,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
250128,Skinners Lane,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
250128,Skinners Lane,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
250128,Skinners Lane,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
250128,Skinners Lane,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
250128,Skinners Lane,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
250128,Skinners Lane,2023-05-30T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
250128,Skinners Lane,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
250128,Skinners Lane,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
250128,Skinners Lane,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
250128,Skinners Lane,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,21.1
250128,Skinners Lane,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
250128,Skinners Lane,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
250128,Skinners Lane,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
250128,Skinners Lane,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
250128,Skinners Lane,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
250128,Skinners Lane,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.34
250128,Skinners Lane,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.02
250128,Skinners Lane,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.47
250128,Skinners Lane,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,12.2
250128,Skinners Lane,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
250128,Skinners Lane,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
250128,Skinners Lane,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
250128,Skinners Lane,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
250128,Skinners Lane,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.28
250128,Skinners Lane,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
250128,Skinners Lane,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
250128,Skinners Lane,2023-05-30T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,72.8
250128,Skinners Lane,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.7
250128,Skinners Lane,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
250128,Skinners Lane,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
250128,Skinners Lane,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
250128,Skinners Lane,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
250128,Skinners Lane,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
250128,Skinners Lane,2023-05-30T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
250128,Skinners Lane,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
250128,Skinners Lane,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
250128,Skinners Lane,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
250128,Skinners Lane,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,21.1
250128,Skinners Lane,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
250128,Skinners Lane,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
250128,Skinners Lane,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
250128,Skinners Lane,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
250128,Skinners Lane,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
250128,Skinners Lane,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
250128,Skinners Lane,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.71
250128,Skinners Lane,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.78
