Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.71
250128,Skinners Lane,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
250128,Skinners Lane,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
250128,Skinners Lane,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
250128,Skinners Lane,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
250128,Skinners Lane,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
250128,Skinners Lane,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.08
250128,Skinners Lane,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
250128,Skinners Lane,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
250128,Skinners Lane,2023-05-30T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
250128,Skinners Lane,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
250128,Skinners Lane,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
250128,Skinners Lane,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
250128,Skinners Lane,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
250128,Skinners Lane,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
250128,Skinners Lane,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
250128,Skinners Lane,2023-05-30T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
250128,Skinners Lane,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
250128,Skinners Lane,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
250128,Skinners Lane,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
250128,Skinners Lane,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,21.2
250128,Skinners Lane,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
250128,Skinners Lane,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
250128,Skinners Lane,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250128,Skinners Lane,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
250128,Skinners Lane,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
250128,Skinners Lane,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.41
250128,Skinners Lane,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.59
250128,Skinners Lane,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.51
250128,Skinners Lane,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
250128,Skinners Lane,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
250128,Skinners Lane,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
250128,Skinners Lane,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
250128,Skinners Lane,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
250128,Skinners Lane,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
250128,Skinners Lane,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
250128,Skinners Lane,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
250128,Skinners Lane,2023-05-30T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
250128,Skinners Lane,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
250128,Skinners Lane,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
250128,Skinners Lane,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
250128,Skinners Lane,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
250128,Skinners Lane,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
250128,Skinners Lane,2023-05-30T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
250128,Skinners Lane,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
250128,Skinners Lane,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
250128,Skinners Lane,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
250128,Skinners Lane,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,21.3
250128,Skinners Lane,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
250128,Skinners Lane,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
250128,Skinners Lane,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250128,Skinners Lane,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
250128,Skinners Lane,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
250128,Skinners Lane,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.9
250128,Skinners Lane,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.99
250128,Skinners Lane,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.07
250128,Skinners Lane,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
250128,Skinners Lane,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
250128,Skinners Lane,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
250128,Skinners Lane,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
250128,Skinners Lane,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
250128,Skinners Lane,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
250128,Skinners Lane,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
250128,Skinners Lane,2023-05-30T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
250128,Skinners Lane,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
250128,Skinners Lane,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
250128,Skinners Lane,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
250128,Skinners Lane,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
250128,Skinners Lane,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
250128,Skinners Lane,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
250128,Skinners Lane,2023-05-30T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
250128,Skinners Lane,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
250128,Skinners Lane,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
250128,Skinners Lane,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
250128,Skinners Lane,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,21.4
250128,Skinners Lane,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
250128,Skinners Lane,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
250128,Skinners Lane,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
250128,Skinners Lane,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
250128,Skinners Lane,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
250128,Skinners Lane,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.92
250128,Skinners Lane,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.13
250128,Skinners Lane,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.76
250128,Skinners Lane,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,14.3
250128,Skinners Lane,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
250128,Skinners Lane,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
250128,Skinners Lane,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
250128,Skinners Lane,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
250128,Skinners Lane,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
250128,Skinners Lane,2023-05-30T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
250128,Skinners Lane,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
250128,Skinners Lane,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
250128,Skinners Lane,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
250128,Skinners Lane,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
250128,Skinners Lane,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
250128,Skinners Lane,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
250128,Skinners Lane,2023-05-30T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
250128,Skinners Lane,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
250128,Skinners Lane,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
250128,Skinners Lane,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
250128,Skinners Lane,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,21.5
250128,Skinners Lane,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
250128,Skinners Lane,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
250128,Skinners Lane,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250128,Skinners Lane,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
250128,Skinners Lane,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
250128,Skinners Lane,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
250128,Skinners Lane,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
250128,Skinners Lane,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
250128,Skinners Lane,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.31
250128,Skinners Lane,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
250128,Skinners Lane,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
250128,Skinners Lane,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
250128,Skinners Lane,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
250128,Skinners Lane,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
250128,Skinners Lane,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.11
250128,Skinners Lane,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
250128,Skinners Lane,2023-05-30T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
250128,Skinners Lane,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
250128,Skinners Lane,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
250128,Skinners Lane,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
250128,Skinners Lane,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
250128,Skinners Lane,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
250128,Skinners Lane,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
250128,Skinners Lane,2023-05-30T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
250128,Skinners Lane,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
250128,Skinners Lane,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
250128,Skinners Lane,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
250128,Skinners Lane,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,21.6
250128,Skinners Lane,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
250128,Skinners Lane,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
250128,Skinners Lane,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
250128,Skinners Lane,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
250128,Skinners Lane,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.95
250128,Skinners Lane,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
250128,Skinners Lane,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.96
250128,Skinners Lane,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
250128,Skinners Lane,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
250128,Skinners Lane,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
250128,Skinners Lane,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
250128,Skinners Lane,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
250128,Skinners Lane,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
250128,Skinners Lane,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
250128,Skinners Lane,2023-05-30T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
250128,Skinners Lane,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
250128,Skinners Lane,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
250128,Skinners Lane,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
250128,Skinners Lane,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
250128,Skinners Lane,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
250128,Skinners Lane,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
250128,Skinners Lane,2023-05-30T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
250128,Skinners Lane,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
250128,Skinners Lane,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
250128,Skinners Lane,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
250128,Skinners Lane,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,21.6
250128,Skinners Lane,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
250128,Skinners Lane,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
250128,Skinners Lane,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
250128,Skinners Lane,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.64
250128,Skinners Lane,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.78
250128,Skinners Lane,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.11
250128,Skinners Lane,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,13.6
250128,Skinners Lane,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
250128,Skinners Lane,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
250128,Skinners Lane,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
250128,Skinners Lane,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
250128,Skinners Lane,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
250128,Skinners Lane,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
250128,Skinners Lane,2023-05-30T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
250128,Skinners Lane,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
250128,Skinners Lane,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
250128,Skinners Lane,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
250128,Skinners Lane,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
250128,Skinners Lane,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
250128,Skinners Lane,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
250128,Skinners Lane,2023-05-30T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
250128,Skinners Lane,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
250128,Skinners Lane,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
250128,Skinners Lane,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,21.8
250128,Skinners Lane,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
250128,Skinners Lane,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
250128,Skinners Lane,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
250128,Skinners Lane,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.74
250128,Skinners Lane,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.23
250128,Skinners Lane,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
250128,Skinners Lane,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,13.3
250128,Skinners Lane,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
250128,Skinners Lane,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
250128,Skinners Lane,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
250128,Skinners Lane,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
250128,Skinners Lane,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
250128,Skinners Lane,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
250128,Skinners Lane,2023-05-30T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
250128,Skinners Lane,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
250128,Skinners Lane,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
250128,Skinners Lane,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
250128,Skinners Lane,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
250128,Skinners Lane,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
250128,Skinners Lane,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
250128,Skinners Lane,2023-05-30T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
250128,Skinners Lane,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
250128,Skinners Lane,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
250128,Skinners Lane,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,22.0
250128,Skinners Lane,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
250128,Skinners Lane,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
250128,Skinners Lane,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
250128,Skinners Lane,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.48
250128,Skinners Lane,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.35
250128,Skinners Lane,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.19
250128,Skinners Lane,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
250128,Skinners Lane,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
250128,Skinners Lane,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
250128,Skinners Lane,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
250128,Skinners Lane,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
250128,Skinners Lane,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
250128,Skinners Lane,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
250128,Skinners Lane,2023-05-30T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
250128,Skinners Lane,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
250128,Skinners Lane,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
250128,Skinners Lane,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
250128,Skinners Lane,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
250128,Skinners Lane,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
250128,Skinners Lane,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
250128,Skinners Lane,2023-05-30T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
250128,Skinners Lane,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
250128,Skinners Lane,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
250128,Skinners Lane,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
250128,Skinners Lane,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,22.1
250128,Skinners Lane,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
250128,Skinners Lane,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
250128,Skinners Lane,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
250128,Skinners Lane,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.86
250128,Skinners Lane,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.52
250128,Skinners Lane,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.18
250128,Skinners Lane,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,12.7
250128,Skinners Lane,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
250128,Skinners Lane,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
250128,Skinners Lane,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
250128,Skinners Lane,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
250128,Skinners Lane,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
250128,Skinners Lane,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
250128,Skinners Lane,2023-05-30T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
250128,Skinners Lane,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
250128,Skinners Lane,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
250128,Skinners Lane,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
250128,Skinners Lane,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
250128,Skinners Lane,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
250128,Skinners Lane,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
250128,Skinners Lane,2023-05-30T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
250128,Skinners Lane,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
250128,Skinners Lane,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
250128,Skinners Lane,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
250128,Skinners Lane,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,22.2
250128,Skinners Lane,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
250128,Skinners Lane,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
250128,Skinners Lane,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
250128,Skinners Lane,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
250128,Skinners Lane,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.22
250128,Skinners Lane,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
250128,Skinners Lane,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.93
250128,Skinners Lane,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
250128,Skinners Lane,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
250128,Skinners Lane,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
250128,Skinners Lane,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
250128,Skinners Lane,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
250128,Skinners Lane,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
250128,Skinners Lane,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
250128,Skinners Lane,2023-05-30T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
250128,Skinners Lane,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
250128,Skinners Lane,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
250128,Skinners Lane,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
250128,Skinners Lane,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
250128,Skinners Lane,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
250128,Skinners Lane,2023-05-30T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
250128,Skinners Lane,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
250128,Skinners Lane,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
250128,Skinners Lane,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
250128,Skinners Lane,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,22.1
250128,Skinners Lane,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
250128,Skinners Lane,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
250128,Skinners Lane,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
250128,Skinners Lane,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
250128,Skinners Lane,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.53
250128,Skinners Lane,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.84
250128,Skinners Lane,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.44
250128,Skinners Lane,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
250128,Skinners Lane,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
250128,Skinners Lane,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
250128,Skinners Lane,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
250128,Skinners Lane,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
250128,Skinners Lane,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
250128,Skinners Lane,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
250128,Skinners Lane,2023-05-30T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
250128,Skinners Lane,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
250128,Skinners Lane,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
250128,Skinners Lane,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
250128,Skinners Lane,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
250128,Skinners Lane,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
250128,Skinners Lane,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
250128,Skinners Lane,2023-05-30T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
250128,Skinners Lane,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
250128,Skinners Lane,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
250128,Skinners Lane,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
250128,Skinners Lane,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,22.2
250128,Skinners Lane,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
250128,Skinners Lane,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
250128,Skinners Lane,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
250128,Skinners Lane,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.64
250128,Skinners Lane,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.03
250128,Skinners Lane,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.55
250128,Skinners Lane,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
250128,Skinners Lane,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
250128,Skinners Lane,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
250128,Skinners Lane,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
250128,Skinners Lane,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
250128,Skinners Lane,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
250128,Skinners Lane,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
250128,Skinners Lane,2023-05-30T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
250128,Skinners Lane,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
250128,Skinners Lane,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
250128,Skinners Lane,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
250128,Skinners Lane,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
250128,Skinners Lane,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
250128,Skinners Lane,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
250128,Skinners Lane,2023-05-30T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
250128,Skinners Lane,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
250128,Skinners Lane,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
250128,Skinners Lane,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
250128,Skinners Lane,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,22.2
250128,Skinners Lane,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
250128,Skinners Lane,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
250128,Skinners Lane,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
250128,Skinners Lane,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.77
250128,Skinners Lane,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.09
250128,Skinners Lane,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.47
250128,Skinners Lane,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
250128,Skinners Lane,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
250128,Skinners Lane,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
250128,Skinners Lane,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
250128,Skinners Lane,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
250128,Skinners Lane,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
250128,Skinners Lane,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
250128,Skinners Lane,2023-05-30T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
250128,Skinners Lane,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
250128,Skinners Lane,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
250128,Skinners Lane,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
250128,Skinners Lane,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
250128,Skinners Lane,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
250128,Skinners Lane,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
250128,Skinners Lane,2023-05-30T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
250128,Skinners Lane,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
250128,Skinners Lane,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
250128,Skinners Lane,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
250128,Skinners Lane,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,22.4
250128,Skinners Lane,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
250128,Skinners Lane,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
250128,Skinners Lane,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
250128,Skinners Lane,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
250128,Skinners Lane,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.55
250128,Skinners Lane,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.31
250128,Skinners Lane,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
250128,Skinners Lane,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
250128,Skinners Lane,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
250128,Skinners Lane,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
250128,Skinners Lane,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
250128,Skinners Lane,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
250128,Skinners Lane,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
250128,Skinners Lane,2023-05-30T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
250128,Skinners Lane,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
250128,Skinners Lane,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
250128,Skinners Lane,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
250128,Skinners Lane,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
250128,Skinners Lane,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
250128,Skinners Lane,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
250128,Skinners Lane,2023-05-30T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
250128,Skinners Lane,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
250128,Skinners Lane,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
250128,Skinners Lane,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
250128,Skinners Lane,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,22.6
250128,Skinners Lane,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
250128,Skinners Lane,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
250128,Skinners Lane,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
