Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
250128,Skinners Lane,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
250128,Skinners Lane,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.82
250128,Skinners Lane,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
250128,Skinners Lane,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
250128,Skinners Lane,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
250128,Skinners Lane,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
250128,Skinners Lane,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
250128,Skinners Lane,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
250128,Skinners Lane,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
250128,Skinners Lane,2023-05-30T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
250128,Skinners Lane,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
250128,Skinners Lane,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
250128,Skinners Lane,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
250128,Skinners Lane,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
250128,Skinners Lane,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
250128,Skinners Lane,2023-05-30T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
250128,Skinners Lane,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
250128,Skinners Lane,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
250128,Skinners Lane,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
250128,Skinners Lane,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,22.7
250128,Skinners Lane,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
250128,Skinners Lane,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
250128,Skinners Lane,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
250128,Skinners Lane,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
250128,Skinners Lane,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
250128,Skinners Lane,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
250128,Skinners Lane,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.46
250128,Skinners Lane,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
250128,Skinners Lane,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
250128,Skinners Lane,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
250128,Skinners Lane,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
250128,Skinners Lane,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
250128,Skinners Lane,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
250128,Skinners Lane,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
250128,Skinners Lane,2023-05-30T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
250128,Skinners Lane,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
250128,Skinners Lane,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
250128,Skinners Lane,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
250128,Skinners Lane,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
250128,Skinners Lane,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
250128,Skinners Lane,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
250128,Skinners Lane,2023-05-30T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
250128,Skinners Lane,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
250128,Skinners Lane,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
250128,Skinners Lane,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
250128,Skinners Lane,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,23.0
250128,Skinners Lane,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
250128,Skinners Lane,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
250128,Skinners Lane,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
250128,Skinners Lane,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
250128,Skinners Lane,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.39
250128,Skinners Lane,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
250128,Skinners Lane,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
250128,Skinners Lane,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
250128,Skinners Lane,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
250128,Skinners Lane,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
250128,Skinners Lane,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
250128,Skinners Lane,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
250128,Skinners Lane,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
250128,Skinners Lane,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.48
250128,Skinners Lane,2023-05-30T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
250128,Skinners Lane,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
250128,Skinners Lane,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
250128,Skinners Lane,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
250128,Skinners Lane,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
250128,Skinners Lane,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
250128,Skinners Lane,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
250128,Skinners Lane,2023-05-30T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
250128,Skinners Lane,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
250128,Skinners Lane,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
250128,Skinners Lane,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
250128,Skinners Lane,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,23.2
250128,Skinners Lane,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
250128,Skinners Lane,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
250128,Skinners Lane,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
250128,Skinners Lane,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
250128,Skinners Lane,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
250128,Skinners Lane,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.37
250128,Skinners Lane,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
250128,Skinners Lane,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
250128,Skinners Lane,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
250128,Skinners Lane,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
250128,Skinners Lane,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
250128,Skinners Lane,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
250128,Skinners Lane,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
250128,Skinners Lane,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.1
250128,Skinners Lane,2023-05-30T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
250128,Skinners Lane,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
250128,Skinners Lane,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
250128,Skinners Lane,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
250128,Skinners Lane,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
250128,Skinners Lane,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
250128,Skinners Lane,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
250128,Skinners Lane,2023-05-30T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
250128,Skinners Lane,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
250128,Skinners Lane,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
250128,Skinners Lane,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
250128,Skinners Lane,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,23.2
250128,Skinners Lane,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
250128,Skinners Lane,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250128,Skinners Lane,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
250128,Skinners Lane,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
250128,Skinners Lane,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
250128,Skinners Lane,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
250128,Skinners Lane,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.78
250128,Skinners Lane,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
250128,Skinners Lane,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
250128,Skinners Lane,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
250128,Skinners Lane,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
250128,Skinners Lane,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
250128,Skinners Lane,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
250128,Skinners Lane,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
250128,Skinners Lane,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.78
250128,Skinners Lane,2023-05-30T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
250128,Skinners Lane,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
250128,Skinners Lane,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
250128,Skinners Lane,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
250128,Skinners Lane,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
250128,Skinners Lane,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
250128,Skinners Lane,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
250128,Skinners Lane,2023-05-30T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
250128,Skinners Lane,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
250128,Skinners Lane,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
250128,Skinners Lane,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
250128,Skinners Lane,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,23.5
250128,Skinners Lane,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
250128,Skinners Lane,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250128,Skinners Lane,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
250128,Skinners Lane,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
250128,Skinners Lane,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
250128,Skinners Lane,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.99
250128,Skinners Lane,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.01
250128,Skinners Lane,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.67
250128,Skinners Lane,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
250128,Skinners Lane,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
250128,Skinners Lane,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
250128,Skinners Lane,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
250128,Skinners Lane,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
250128,Skinners Lane,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
250128,Skinners Lane,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.09
250128,Skinners Lane,2023-05-30T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
250128,Skinners Lane,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
250128,Skinners Lane,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
250128,Skinners Lane,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
250128,Skinners Lane,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
250128,Skinners Lane,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
250128,Skinners Lane,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
250128,Skinners Lane,2023-05-30T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
250128,Skinners Lane,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
250128,Skinners Lane,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
250128,Skinners Lane,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
250128,Skinners Lane,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,23.5
250128,Skinners Lane,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
250128,Skinners Lane,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
250128,Skinners Lane,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
250128,Skinners Lane,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
250128,Skinners Lane,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
250128,Skinners Lane,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
250128,Skinners Lane,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
250128,Skinners Lane,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
250128,Skinners Lane,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
250128,Skinners Lane,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
250128,Skinners Lane,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
250128,Skinners Lane,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
250128,Skinners Lane,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
250128,Skinners Lane,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
250128,Skinners Lane,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.46
250128,Skinners Lane,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.06
250128,Skinners Lane,2023-05-30T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
250128,Skinners Lane,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
250128,Skinners Lane,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
250128,Skinners Lane,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
250128,Skinners Lane,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
250128,Skinners Lane,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
250128,Skinners Lane,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
250128,Skinners Lane,2023-05-30T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
250128,Skinners Lane,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
250128,Skinners Lane,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
250128,Skinners Lane,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
250128,Skinners Lane,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,23.5
250128,Skinners Lane,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
250128,Skinners Lane,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
250128,Skinners Lane,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
250128,Skinners Lane,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.4
250128,Skinners Lane,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
250128,Skinners Lane,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.94
250128,Skinners Lane,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
250128,Skinners Lane,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
250128,Skinners Lane,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
250128,Skinners Lane,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
250128,Skinners Lane,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
250128,Skinners Lane,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
250128,Skinners Lane,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
250128,Skinners Lane,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.6
250128,Skinners Lane,2023-05-30T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
250128,Skinners Lane,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
250128,Skinners Lane,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
250128,Skinners Lane,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
250128,Skinners Lane,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
250128,Skinners Lane,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
250128,Skinners Lane,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
250128,Skinners Lane,2023-05-30T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
250128,Skinners Lane,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
250128,Skinners Lane,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
250128,Skinners Lane,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
250128,Skinners Lane,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,23.6
250128,Skinners Lane,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
250128,Skinners Lane,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250128,Skinners Lane,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
250128,Skinners Lane,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
250128,Skinners Lane,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
250128,Skinners Lane,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.23
250128,Skinners Lane,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.64
250128,Skinners Lane,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
250128,Skinners Lane,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
250128,Skinners Lane,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
250128,Skinners Lane,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
250128,Skinners Lane,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
250128,Skinners Lane,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
250128,Skinners Lane,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
250128,Skinners Lane,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.97
250128,Skinners Lane,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.37
250128,Skinners Lane,2023-05-30T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
250128,Skinners Lane,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
250128,Skinners Lane,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
250128,Skinners Lane,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
250128,Skinners Lane,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
250128,Skinners Lane,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
250128,Skinners Lane,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
250128,Skinners Lane,2023-05-30T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
250128,Skinners Lane,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
250128,Skinners Lane,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
250128,Skinners Lane,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
250128,Skinners Lane,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,23.6
250128,Skinners Lane,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
250128,Skinners Lane,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250128,Skinners Lane,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
250128,Skinners Lane,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
250128,Skinners Lane,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.36
250128,Skinners Lane,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.56
250128,Skinners Lane,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.74
250128,Skinners Lane,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
250128,Skinners Lane,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
250128,Skinners Lane,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
250128,Skinners Lane,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
250128,Skinners Lane,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
250128,Skinners Lane,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
250128,Skinners Lane,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
250128,Skinners Lane,2023-05-30T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
250128,Skinners Lane,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
250128,Skinners Lane,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
250128,Skinners Lane,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
250128,Skinners Lane,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
250128,Skinners Lane,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
250128,Skinners Lane,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
250128,Skinners Lane,2023-05-30T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
250128,Skinners Lane,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
250128,Skinners Lane,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
250128,Skinners Lane,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,23.7
250128,Skinners Lane,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
250128,Skinners Lane,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
250128,Skinners Lane,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
250128,Skinners Lane,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
250128,Skinners Lane,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.53
250128,Skinners Lane,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.59
250128,Skinners Lane,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
250128,Skinners Lane,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
250128,Skinners Lane,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
250128,Skinners Lane,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
250128,Skinners Lane,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
250128,Skinners Lane,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
250128,Skinners Lane,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
250128,Skinners Lane,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.92
250128,Skinners Lane,2023-05-30T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
250128,Skinners Lane,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
250128,Skinners Lane,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
250128,Skinners Lane,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
250128,Skinners Lane,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
250128,Skinners Lane,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
250128,Skinners Lane,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
250128,Skinners Lane,2023-05-30T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
250128,Skinners Lane,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
250128,Skinners Lane,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
250128,Skinners Lane,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,23.7
250128,Skinners Lane,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
250128,Skinners Lane,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
250128,Skinners Lane,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
250128,Skinners Lane,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
250128,Skinners Lane,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.61
250128,Skinners Lane,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.1
250128,Skinners Lane,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.2
250128,Skinners Lane,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
250128,Skinners Lane,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
250128,Skinners Lane,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
250128,Skinners Lane,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
250128,Skinners Lane,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
250128,Skinners Lane,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
250128,Skinners Lane,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
250128,Skinners Lane,2023-05-30T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
250128,Skinners Lane,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
250128,Skinners Lane,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
250128,Skinners Lane,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
250128,Skinners Lane,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
250128,Skinners Lane,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
250128,Skinners Lane,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
250128,Skinners Lane,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
250128,Skinners Lane,2023-05-30T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
250128,Skinners Lane,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
250128,Skinners Lane,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
250128,Skinners Lane,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,23.6
250128,Skinners Lane,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
250128,Skinners Lane,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
250128,Skinners Lane,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
250128,Skinners Lane,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
250128,Skinners Lane,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.35
250128,Skinners Lane,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.63
250128,Skinners Lane,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
250128,Skinners Lane,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
250128,Skinners Lane,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
250128,Skinners Lane,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
250128,Skinners Lane,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
250128,Skinners Lane,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
250128,Skinners Lane,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
250128,Skinners Lane,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
250128,Skinners Lane,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
250128,Skinners Lane,2023-05-30T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
250128,Skinners Lane,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
250128,Skinners Lane,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
250128,Skinners Lane,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
250128,Skinners Lane,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
250128,Skinners Lane,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
250128,Skinners Lane,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
250128,Skinners Lane,2023-05-30T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
250128,Skinners Lane,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
250128,Skinners Lane,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
250128,Skinners Lane,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,23.7
250128,Skinners Lane,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
250128,Skinners Lane,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
250128,Skinners Lane,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
250128,Skinners Lane,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
250128,Skinners Lane,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.73
250128,Skinners Lane,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
250128,Skinners Lane,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
250128,Skinners Lane,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
250128,Skinners Lane,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
250128,Skinners Lane,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
250128,Skinners Lane,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
250128,Skinners Lane,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
250128,Skinners Lane,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.45
250128,Skinners Lane,2023-05-30T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
250128,Skinners Lane,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
250128,Skinners Lane,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
250128,Skinners Lane,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
250128,Skinners Lane,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
250128,Skinners Lane,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
250128,Skinners Lane,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
250128,Skinners Lane,2023-05-30T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
250128,Skinners Lane,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
250128,Skinners Lane,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
250128,Skinners Lane,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
250128,Skinners Lane,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
250128,Skinners Lane,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
250128,Skinners Lane,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
250128,Skinners Lane,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.27
250128,Skinners Lane,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.78
250128,Skinners Lane,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
250128,Skinners Lane,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
250128,Skinners Lane,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
250128,Skinners Lane,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
250128,Skinners Lane,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
250128,Skinners Lane,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
250128,Skinners Lane,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
250128,Skinners Lane,2023-05-30T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
250128,Skinners Lane,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
250128,Skinners Lane,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
250128,Skinners Lane,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
250128,Skinners Lane,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
250128,Skinners Lane,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
250128,Skinners Lane,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
250128,Skinners Lane,2023-05-30T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
250128,Skinners Lane,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
250128,Skinners Lane,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
250128,Skinners Lane,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
