Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
250128,Skinners Lane,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
250128,Skinners Lane,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
250128,Skinners Lane,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.59
250128,Skinners Lane,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.8
250128,Skinners Lane,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.14
250128,Skinners Lane,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
250128,Skinners Lane,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
250128,Skinners Lane,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
250128,Skinners Lane,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
250128,Skinners Lane,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
250128,Skinners Lane,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
250128,Skinners Lane,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.29
250128,Skinners Lane,2023-05-30T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
250128,Skinners Lane,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
250128,Skinners Lane,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
250128,Skinners Lane,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
250128,Skinners Lane,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
250128,Skinners Lane,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
250128,Skinners Lane,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
250128,Skinners Lane,2023-05-30T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
250128,Skinners Lane,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
250128,Skinners Lane,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
250128,Skinners Lane,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
250128,Skinners Lane,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
250128,Skinners Lane,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
250128,Skinners Lane,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
250128,Skinners Lane,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.59
250128,Skinners Lane,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.49
250128,Skinners Lane,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
250128,Skinners Lane,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
250128,Skinners Lane,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
250128,Skinners Lane,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
250128,Skinners Lane,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
250128,Skinners Lane,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
250128,Skinners Lane,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
250128,Skinners Lane,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.75
250128,Skinners Lane,2023-05-30T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
250128,Skinners Lane,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
250128,Skinners Lane,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
250128,Skinners Lane,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
250128,Skinners Lane,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
250128,Skinners Lane,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
250128,Skinners Lane,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
250128,Skinners Lane,2023-05-30T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
250128,Skinners Lane,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
250128,Skinners Lane,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
250128,Skinners Lane,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,24.0
250128,Skinners Lane,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
250128,Skinners Lane,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
250128,Skinners Lane,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
250128,Skinners Lane,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
250128,Skinners Lane,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.16
250128,Skinners Lane,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.6
250128,Skinners Lane,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.92
250128,Skinners Lane,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
250128,Skinners Lane,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
250128,Skinners Lane,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
250128,Skinners Lane,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
250128,Skinners Lane,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
250128,Skinners Lane,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
250128,Skinners Lane,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
250128,Skinners Lane,2023-05-30T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
250128,Skinners Lane,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
250128,Skinners Lane,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
250128,Skinners Lane,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
250128,Skinners Lane,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
250128,Skinners Lane,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
250128,Skinners Lane,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
250128,Skinners Lane,2023-05-30T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
250128,Skinners Lane,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
250128,Skinners Lane,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
250128,Skinners Lane,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,24.0
250128,Skinners Lane,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
250128,Skinners Lane,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
250128,Skinners Lane,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
250128,Skinners Lane,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.24
250128,Skinners Lane,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.71
250128,Skinners Lane,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.02
250128,Skinners Lane,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
250128,Skinners Lane,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
250128,Skinners Lane,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
250128,Skinners Lane,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
250128,Skinners Lane,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
250128,Skinners Lane,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
250128,Skinners Lane,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
250128,Skinners Lane,2023-05-30T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
250128,Skinners Lane,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
250128,Skinners Lane,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
250128,Skinners Lane,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
250128,Skinners Lane,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
250128,Skinners Lane,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
250128,Skinners Lane,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
250128,Skinners Lane,2023-05-30T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
250128,Skinners Lane,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
250128,Skinners Lane,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
250128,Skinners Lane,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
250128,Skinners Lane,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
250128,Skinners Lane,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
250128,Skinners Lane,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.18
250128,Skinners Lane,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.41
250128,Skinners Lane,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.57
250128,Skinners Lane,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
250128,Skinners Lane,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
250128,Skinners Lane,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
250128,Skinners Lane,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
250128,Skinners Lane,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
250128,Skinners Lane,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
250128,Skinners Lane,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
250128,Skinners Lane,2023-05-30T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
250128,Skinners Lane,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
250128,Skinners Lane,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
250128,Skinners Lane,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
250128,Skinners Lane,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
250128,Skinners Lane,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.09
250128,Skinners Lane,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
250128,Skinners Lane,2023-05-30T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
250128,Skinners Lane,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
250128,Skinners Lane,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
250128,Skinners Lane,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
250128,Skinners Lane,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
250128,Skinners Lane,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
250128,Skinners Lane,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.31
250128,Skinners Lane,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.2
250128,Skinners Lane,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.9
250128,Skinners Lane,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
250128,Skinners Lane,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
250128,Skinners Lane,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
250128,Skinners Lane,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
250128,Skinners Lane,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
250128,Skinners Lane,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
250128,Skinners Lane,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
250128,Skinners Lane,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
250128,Skinners Lane,2023-05-30T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
250128,Skinners Lane,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
250128,Skinners Lane,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
250128,Skinners Lane,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
250128,Skinners Lane,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
250128,Skinners Lane,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
250128,Skinners Lane,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
250128,Skinners Lane,2023-05-30T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
250128,Skinners Lane,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
250128,Skinners Lane,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
250128,Skinners Lane,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
250128,Skinners Lane,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
250128,Skinners Lane,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
250128,Skinners Lane,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.39
250128,Skinners Lane,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.5
250128,Skinners Lane,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.16
250128,Skinners Lane,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
250128,Skinners Lane,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
250128,Skinners Lane,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
250128,Skinners Lane,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
250128,Skinners Lane,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
250128,Skinners Lane,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
250128,Skinners Lane,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
250128,Skinners Lane,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
250128,Skinners Lane,2023-05-30T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
250128,Skinners Lane,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
250128,Skinners Lane,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
250128,Skinners Lane,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
250128,Skinners Lane,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
250128,Skinners Lane,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.3
250128,Skinners Lane,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
250128,Skinners Lane,2023-05-30T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
250128,Skinners Lane,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
250128,Skinners Lane,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
250128,Skinners Lane,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
250128,Skinners Lane,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
250128,Skinners Lane,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
250128,Skinners Lane,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
250128,Skinners Lane,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.15
250128,Skinners Lane,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.2
250128,Skinners Lane,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.22
250128,Skinners Lane,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
250128,Skinners Lane,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
250128,Skinners Lane,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
250128,Skinners Lane,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
250128,Skinners Lane,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
250128,Skinners Lane,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
250128,Skinners Lane,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
250128,Skinners Lane,2023-05-30T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
250128,Skinners Lane,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
250128,Skinners Lane,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
250128,Skinners Lane,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
250128,Skinners Lane,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
250128,Skinners Lane,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.01
250128,Skinners Lane,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
250128,Skinners Lane,2023-05-30T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
250128,Skinners Lane,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
250128,Skinners Lane,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
250128,Skinners Lane,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,23.8
250128,Skinners Lane,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
250128,Skinners Lane,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250128,Skinners Lane,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
250128,Skinners Lane,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
250128,Skinners Lane,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
250128,Skinners Lane,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.73
250128,Skinners Lane,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.44
250128,Skinners Lane,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.06
250128,Skinners Lane,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
250128,Skinners Lane,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
250128,Skinners Lane,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
250128,Skinners Lane,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
250128,Skinners Lane,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
250128,Skinners Lane,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
250128,Skinners Lane,2023-05-30T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
250128,Skinners Lane,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
250128,Skinners Lane,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
250128,Skinners Lane,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
250128,Skinners Lane,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
250128,Skinners Lane,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.71
250128,Skinners Lane,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
250128,Skinners Lane,2023-05-30T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
250128,Skinners Lane,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
250128,Skinners Lane,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
250128,Skinners Lane,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,23.8
250128,Skinners Lane,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
250128,Skinners Lane,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
250128,Skinners Lane,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
250128,Skinners Lane,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.81
250128,Skinners Lane,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.21
250128,Skinners Lane,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.08
250128,Skinners Lane,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
250128,Skinners Lane,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
250128,Skinners Lane,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
250128,Skinners Lane,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
250128,Skinners Lane,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
250128,Skinners Lane,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
250128,Skinners Lane,2023-05-30T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
250128,Skinners Lane,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
250128,Skinners Lane,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
250128,Skinners Lane,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
250128,Skinners Lane,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
250128,Skinners Lane,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
250128,Skinners Lane,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
250128,Skinners Lane,2023-05-30T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
250128,Skinners Lane,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
250128,Skinners Lane,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
250128,Skinners Lane,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,23.8
250128,Skinners Lane,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250128,Skinners Lane,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
250128,Skinners Lane,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250128,Skinners Lane,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
250128,Skinners Lane,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
250128,Skinners Lane,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.22
250128,Skinners Lane,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.2
250128,Skinners Lane,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.14
250128,Skinners Lane,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
250128,Skinners Lane,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
250128,Skinners Lane,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
250128,Skinners Lane,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
250128,Skinners Lane,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
250128,Skinners Lane,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
250128,Skinners Lane,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
250128,Skinners Lane,2023-05-30T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
250128,Skinners Lane,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
250128,Skinners Lane,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
250128,Skinners Lane,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
250128,Skinners Lane,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
250128,Skinners Lane,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.12
250128,Skinners Lane,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
250128,Skinners Lane,2023-05-30T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
250128,Skinners Lane,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
250128,Skinners Lane,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
250128,Skinners Lane,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,23.7
250128,Skinners Lane,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250128,Skinners Lane,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
250128,Skinners Lane,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250128,Skinners Lane,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
250128,Skinners Lane,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
250128,Skinners Lane,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.16
250128,Skinners Lane,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.54
250128,Skinners Lane,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.28
250128,Skinners Lane,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
250128,Skinners Lane,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
250128,Skinners Lane,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
250128,Skinners Lane,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
250128,Skinners Lane,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
250128,Skinners Lane,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
250128,Skinners Lane,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
250128,Skinners Lane,2023-05-30T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
250128,Skinners Lane,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
250128,Skinners Lane,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
250128,Skinners Lane,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
250128,Skinners Lane,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
250128,Skinners Lane,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.98
250128,Skinners Lane,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
250128,Skinners Lane,2023-05-30T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
250128,Skinners Lane,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
250128,Skinners Lane,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
250128,Skinners Lane,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,23.7
250128,Skinners Lane,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
250128,Skinners Lane,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
250128,Skinners Lane,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250128,Skinners Lane,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
250128,Skinners Lane,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
250128,Skinners Lane,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.56
250128,Skinners Lane,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.66
250128,Skinners Lane,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.35
250128,Skinners Lane,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
250128,Skinners Lane,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
250128,Skinners Lane,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
250128,Skinners Lane,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
250128,Skinners Lane,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
250128,Skinners Lane,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
250128,Skinners Lane,2023-05-30T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
250128,Skinners Lane,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
250128,Skinners Lane,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
250128,Skinners Lane,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
250128,Skinners Lane,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
250128,Skinners Lane,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.12
250128,Skinners Lane,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
250128,Skinners Lane,2023-05-30T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
250128,Skinners Lane,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
250128,Skinners Lane,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
250128,Skinners Lane,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
250128,Skinners Lane,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,23.6
250128,Skinners Lane,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
250128,Skinners Lane,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250128,Skinners Lane,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
250128,Skinners Lane,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
250128,Skinners Lane,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.18
250128,Skinners Lane,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.67
250128,Skinners Lane,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.16
250128,Skinners Lane,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
250128,Skinners Lane,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
250128,Skinners Lane,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
250128,Skinners Lane,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
250128,Skinners Lane,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
250128,Skinners Lane,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
250128,Skinners Lane,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
250128,Skinners Lane,2023-05-30T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
250128,Skinners Lane,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
250128,Skinners Lane,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
250128,Skinners Lane,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
250128,Skinners Lane,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
250128,Skinners Lane,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.78
250128,Skinners Lane,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
250128,Skinners Lane,2023-05-30T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
250128,Skinners Lane,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
250128,Skinners Lane,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
250128,Skinners Lane,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
250128,Skinners Lane,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,23.6
250128,Skinners Lane,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
250128,Skinners Lane,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250128,Skinners Lane,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
250128,Skinners Lane,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
250128,Skinners Lane,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
250128,Skinners Lane,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.15
250128,Skinners Lane,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.56
250128,Skinners Lane,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.37
250128,Skinners Lane,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
250128,Skinners Lane,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
250128,Skinners Lane,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
250128,Skinners Lane,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
250128,Skinners Lane,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
250128,Skinners Lane,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
250128,Skinners Lane,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
250128,Skinners Lane,2023-05-30T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
250128,Skinners Lane,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
250128,Skinners Lane,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
250128,Skinners Lane,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
250128,Skinners Lane,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.14
250128,Skinners Lane,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
250128,Skinners Lane,2023-05-30T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
