Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
250128,Skinners Lane,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
250128,Skinners Lane,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,23.6
250128,Skinners Lane,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
250128,Skinners Lane,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
250128,Skinners Lane,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250128,Skinners Lane,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
250128,Skinners Lane,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
250128,Skinners Lane,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.12
250128,Skinners Lane,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.59
250128,Skinners Lane,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.61
250128,Skinners Lane,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
250128,Skinners Lane,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
250128,Skinners Lane,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
250128,Skinners Lane,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
250128,Skinners Lane,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
250128,Skinners Lane,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
250128,Skinners Lane,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
250128,Skinners Lane,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
250128,Skinners Lane,2023-05-30T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
250128,Skinners Lane,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
250128,Skinners Lane,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
250128,Skinners Lane,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
250128,Skinners Lane,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
250128,Skinners Lane,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.71
250128,Skinners Lane,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
250128,Skinners Lane,2023-05-30T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
250128,Skinners Lane,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
250128,Skinners Lane,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
250128,Skinners Lane,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
250128,Skinners Lane,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,23.5
250128,Skinners Lane,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
250128,Skinners Lane,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
250128,Skinners Lane,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250128,Skinners Lane,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
250128,Skinners Lane,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
250128,Skinners Lane,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
250128,Skinners Lane,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.4
250128,Skinners Lane,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.72
250128,Skinners Lane,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.26
250128,Skinners Lane,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
250128,Skinners Lane,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
250128,Skinners Lane,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
250128,Skinners Lane,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
250128,Skinners Lane,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
250128,Skinners Lane,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
250128,Skinners Lane,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
250128,Skinners Lane,2023-05-30T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
250128,Skinners Lane,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
250128,Skinners Lane,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
250128,Skinners Lane,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
250128,Skinners Lane,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
250128,Skinners Lane,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.13
250128,Skinners Lane,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
250128,Skinners Lane,2023-05-30T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
250128,Skinners Lane,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
250128,Skinners Lane,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
250128,Skinners Lane,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
250128,Skinners Lane,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,23.5
250128,Skinners Lane,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
250128,Skinners Lane,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
250128,Skinners Lane,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250128,Skinners Lane,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
250128,Skinners Lane,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
250128,Skinners Lane,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
250128,Skinners Lane,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.31
250128,Skinners Lane,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.0
250128,Skinners Lane,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.97
250128,Skinners Lane,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,13.6
250128,Skinners Lane,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
250128,Skinners Lane,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
250128,Skinners Lane,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
250128,Skinners Lane,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
250128,Skinners Lane,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
250128,Skinners Lane,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
250128,Skinners Lane,2023-05-30T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
250128,Skinners Lane,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
250128,Skinners Lane,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
250128,Skinners Lane,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
250128,Skinners Lane,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
250128,Skinners Lane,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.12
250128,Skinners Lane,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
250128,Skinners Lane,2023-05-30T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
250128,Skinners Lane,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
250128,Skinners Lane,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
250128,Skinners Lane,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
250128,Skinners Lane,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,23.5
250128,Skinners Lane,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
250128,Skinners Lane,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250128,Skinners Lane,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
250128,Skinners Lane,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
250128,Skinners Lane,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
250128,Skinners Lane,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
250128,Skinners Lane,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.68
250128,Skinners Lane,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.91
250128,Skinners Lane,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.41
250128,Skinners Lane,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
250128,Skinners Lane,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
250128,Skinners Lane,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
250128,Skinners Lane,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
250128,Skinners Lane,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
250128,Skinners Lane,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
250128,Skinners Lane,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
250128,Skinners Lane,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
250128,Skinners Lane,2023-05-30T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
250128,Skinners Lane,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
250128,Skinners Lane,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
250128,Skinners Lane,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
250128,Skinners Lane,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
250128,Skinners Lane,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.04
250128,Skinners Lane,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
250128,Skinners Lane,2023-05-30T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
250128,Skinners Lane,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
250128,Skinners Lane,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
250128,Skinners Lane,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,23.5
250128,Skinners Lane,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
250128,Skinners Lane,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
250128,Skinners Lane,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
250128,Skinners Lane,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
250128,Skinners Lane,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
250128,Skinners Lane,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.74
250128,Skinners Lane,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.57
250128,Skinners Lane,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.34
250128,Skinners Lane,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,15.5
250128,Skinners Lane,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
250128,Skinners Lane,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
250128,Skinners Lane,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
250128,Skinners Lane,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
250128,Skinners Lane,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
250128,Skinners Lane,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
250128,Skinners Lane,2023-05-30T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
250128,Skinners Lane,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
250128,Skinners Lane,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
250128,Skinners Lane,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
250128,Skinners Lane,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
250128,Skinners Lane,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.79
250128,Skinners Lane,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
250128,Skinners Lane,2023-05-30T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
250128,Skinners Lane,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
250128,Skinners Lane,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
250128,Skinners Lane,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,23.5
250128,Skinners Lane,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
250128,Skinners Lane,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
250128,Skinners Lane,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
250128,Skinners Lane,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
250128,Skinners Lane,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.19
250128,Skinners Lane,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.3
250128,Skinners Lane,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.69
250128,Skinners Lane,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
250128,Skinners Lane,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
250128,Skinners Lane,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
250128,Skinners Lane,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
250128,Skinners Lane,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
250128,Skinners Lane,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
250128,Skinners Lane,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
250128,Skinners Lane,2023-05-30T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
250128,Skinners Lane,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
250128,Skinners Lane,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
250128,Skinners Lane,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
250128,Skinners Lane,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
250128,Skinners Lane,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.16
250128,Skinners Lane,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
250128,Skinners Lane,2023-05-30T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
250128,Skinners Lane,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
250128,Skinners Lane,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
250128,Skinners Lane,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
250128,Skinners Lane,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,23.5
250128,Skinners Lane,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
250128,Skinners Lane,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
250128,Skinners Lane,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
250128,Skinners Lane,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
250128,Skinners Lane,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.67
250128,Skinners Lane,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.96
250128,Skinners Lane,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.96
250128,Skinners Lane,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
250128,Skinners Lane,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
250128,Skinners Lane,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
250128,Skinners Lane,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
250128,Skinners Lane,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
250128,Skinners Lane,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
250128,Skinners Lane,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.0
250128,Skinners Lane,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
250128,Skinners Lane,2023-05-30T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
250128,Skinners Lane,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
250128,Skinners Lane,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
250128,Skinners Lane,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
250128,Skinners Lane,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
250128,Skinners Lane,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.69
250128,Skinners Lane,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
250128,Skinners Lane,2023-05-30T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
250128,Skinners Lane,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
250128,Skinners Lane,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
250128,Skinners Lane,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
250128,Skinners Lane,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,23.7
250128,Skinners Lane,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
250128,Skinners Lane,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
250128,Skinners Lane,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
250128,Skinners Lane,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
250128,Skinners Lane,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.67
250128,Skinners Lane,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.3
250128,Skinners Lane,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.81
250128,Skinners Lane,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
250128,Skinners Lane,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
250128,Skinners Lane,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
250128,Skinners Lane,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
250128,Skinners Lane,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
250128,Skinners Lane,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
250128,Skinners Lane,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
250128,Skinners Lane,2023-05-30T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
250128,Skinners Lane,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
250128,Skinners Lane,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
250128,Skinners Lane,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
250128,Skinners Lane,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.2
250128,Skinners Lane,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.23
250128,Skinners Lane,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
250128,Skinners Lane,2023-05-30T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
250128,Skinners Lane,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
250128,Skinners Lane,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
250128,Skinners Lane,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
250128,Skinners Lane,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,24.0
250128,Skinners Lane,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
250128,Skinners Lane,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
250128,Skinners Lane,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
250128,Skinners Lane,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.43
250128,Skinners Lane,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.73
250128,Skinners Lane,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.17
250128,Skinners Lane,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
250128,Skinners Lane,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
250128,Skinners Lane,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
250128,Skinners Lane,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
250128,Skinners Lane,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
250128,Skinners Lane,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
250128,Skinners Lane,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
250128,Skinners Lane,2023-05-30T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
250128,Skinners Lane,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
250128,Skinners Lane,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
250128,Skinners Lane,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
250128,Skinners Lane,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.93
250128,Skinners Lane,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
250128,Skinners Lane,2023-05-30T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
250128,Skinners Lane,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
250128,Skinners Lane,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
250128,Skinners Lane,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
250128,Skinners Lane,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,24.2
250128,Skinners Lane,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
250128,Skinners Lane,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
250128,Skinners Lane,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
250128,Skinners Lane,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
250128,Skinners Lane,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.62
250128,Skinners Lane,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.36
250128,Skinners Lane,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.14
250128,Skinners Lane,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
250128,Skinners Lane,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
250128,Skinners Lane,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
250128,Skinners Lane,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
250128,Skinners Lane,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
250128,Skinners Lane,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
250128,Skinners Lane,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
250128,Skinners Lane,2023-05-30T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
250128,Skinners Lane,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
250128,Skinners Lane,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
250128,Skinners Lane,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
250128,Skinners Lane,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
250128,Skinners Lane,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.75
250128,Skinners Lane,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
250128,Skinners Lane,2023-05-30T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
250128,Skinners Lane,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
250128,Skinners Lane,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
250128,Skinners Lane,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
250128,Skinners Lane,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,24.4
250128,Skinners Lane,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
250128,Skinners Lane,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
250128,Skinners Lane,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
250128,Skinners Lane,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
250128,Skinners Lane,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.76
250128,Skinners Lane,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.35
250128,Skinners Lane,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.49
250128,Skinners Lane,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
250128,Skinners Lane,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
250128,Skinners Lane,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
250128,Skinners Lane,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
250128,Skinners Lane,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
250128,Skinners Lane,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
250128,Skinners Lane,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
250128,Skinners Lane,2023-05-30T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
250128,Skinners Lane,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
250128,Skinners Lane,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
250128,Skinners Lane,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
250128,Skinners Lane,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
250128,Skinners Lane,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.85
250128,Skinners Lane,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
250128,Skinners Lane,2023-05-30T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
250128,Skinners Lane,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
250128,Skinners Lane,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
250128,Skinners Lane,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,24.7
250128,Skinners Lane,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
250128,Skinners Lane,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
250128,Skinners Lane,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
250128,Skinners Lane,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
250128,Skinners Lane,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.2
250128,Skinners Lane,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.56
250128,Skinners Lane,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.34
250128,Skinners Lane,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
250128,Skinners Lane,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
250128,Skinners Lane,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
250128,Skinners Lane,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
250128,Skinners Lane,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
250128,Skinners Lane,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
250128,Skinners Lane,2023-05-30T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
250128,Skinners Lane,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
250128,Skinners Lane,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
250128,Skinners Lane,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
250128,Skinners Lane,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.36
250128,Skinners Lane,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.21
250128,Skinners Lane,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
250128,Skinners Lane,2023-05-30T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
250128,Skinners Lane,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
250128,Skinners Lane,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
250128,Skinners Lane,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
250128,Skinners Lane,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,24.9
250128,Skinners Lane,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
250128,Skinners Lane,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
250128,Skinners Lane,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
250128,Skinners Lane,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.58
250128,Skinners Lane,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.21
250128,Skinners Lane,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.87
250128,Skinners Lane,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
250128,Skinners Lane,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
250128,Skinners Lane,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
250128,Skinners Lane,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
250128,Skinners Lane,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
250128,Skinners Lane,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
250128,Skinners Lane,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
250128,Skinners Lane,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
250128,Skinners Lane,2023-05-30T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
250128,Skinners Lane,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
250128,Skinners Lane,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
250128,Skinners Lane,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
250128,Skinners Lane,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
250128,Skinners Lane,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.02
250128,Skinners Lane,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
250128,Skinners Lane,2023-05-30T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
250128,Skinners Lane,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
250128,Skinners Lane,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
250128,Skinners Lane,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
250128,Skinners Lane,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,25.1
250128,Skinners Lane,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
250128,Skinners Lane,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
250128,Skinners Lane,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
250128,Skinners Lane,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
250128,Skinners Lane,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.43
250128,Skinners Lane,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.27
250128,Skinners Lane,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.8
250128,Skinners Lane,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
250128,Skinners Lane,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
250128,Skinners Lane,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
250128,Skinners Lane,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
250128,Skinners Lane,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
250128,Skinners Lane,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
250128,Skinners Lane,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
250128,Skinners Lane,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
250128,Skinners Lane,2023-05-30T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
250128,Skinners Lane,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
250128,Skinners Lane,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
250128,Skinners Lane,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
250128,Skinners Lane,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.29
250128,Skinners Lane,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
250128,Skinners Lane,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
250128,Skinners Lane,2023-05-30T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
250128,Skinners Lane,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
250128,Skinners Lane,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
250128,Skinners Lane,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
250128,Skinners Lane,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,25.2
250128,Skinners Lane,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
250128,Skinners Lane,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
250128,Skinners Lane,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
250128,Skinners Lane,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
250128,Skinners Lane,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.24
250128,Skinners Lane,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.41
250128,Skinners Lane,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.46
250128,Skinners Lane,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,14.9
250128,Skinners Lane,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
250128,Skinners Lane,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
250128,Skinners Lane,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
250128,Skinners Lane,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
250128,Skinners Lane,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.57
250128,Skinners Lane,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
250128,Skinners Lane,2023-05-30T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
250128,Skinners Lane,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
250128,Skinners Lane,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
250128,Skinners Lane,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
250128,Skinners Lane,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
