Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
250128,Skinners Lane,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.36
250128,Skinners Lane,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
250128,Skinners Lane,2023-05-30T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
250128,Skinners Lane,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
250128,Skinners Lane,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
250128,Skinners Lane,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
250128,Skinners Lane,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,25.5
250128,Skinners Lane,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
250128,Skinners Lane,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
250128,Skinners Lane,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
250128,Skinners Lane,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.96
250128,Skinners Lane,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.21
250128,Skinners Lane,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.96
250128,Skinners Lane,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
250128,Skinners Lane,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
250128,Skinners Lane,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
250128,Skinners Lane,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
250128,Skinners Lane,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
250128,Skinners Lane,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
250128,Skinners Lane,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.29
250128,Skinners Lane,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
250128,Skinners Lane,2023-05-30T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
250128,Skinners Lane,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
250128,Skinners Lane,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
250128,Skinners Lane,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
250128,Skinners Lane,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
250128,Skinners Lane,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
250128,Skinners Lane,2023-05-30T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
250128,Skinners Lane,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
250128,Skinners Lane,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
250128,Skinners Lane,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
250128,Skinners Lane,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,25.9
250128,Skinners Lane,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
250128,Skinners Lane,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
250128,Skinners Lane,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
250128,Skinners Lane,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.76
250128,Skinners Lane,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.01
250128,Skinners Lane,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.24
250128,Skinners Lane,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
250128,Skinners Lane,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
250128,Skinners Lane,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
250128,Skinners Lane,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
250128,Skinners Lane,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
250128,Skinners Lane,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.29
250128,Skinners Lane,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
250128,Skinners Lane,2023-05-30T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
250128,Skinners Lane,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
250128,Skinners Lane,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
250128,Skinners Lane,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
250128,Skinners Lane,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
250128,Skinners Lane,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
250128,Skinners Lane,2023-05-30T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
250128,Skinners Lane,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
250128,Skinners Lane,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
250128,Skinners Lane,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
250128,Skinners Lane,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,26.7
250128,Skinners Lane,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
250128,Skinners Lane,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
250128,Skinners Lane,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
250128,Skinners Lane,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
250128,Skinners Lane,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.61
250128,Skinners Lane,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
250128,Skinners Lane,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.02
250128,Skinners Lane,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
250128,Skinners Lane,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
250128,Skinners Lane,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
250128,Skinners Lane,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
250128,Skinners Lane,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
250128,Skinners Lane,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
250128,Skinners Lane,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
250128,Skinners Lane,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
250128,Skinners Lane,2023-05-30T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
250128,Skinners Lane,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
250128,Skinners Lane,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
250128,Skinners Lane,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
250128,Skinners Lane,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
250128,Skinners Lane,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.66
250128,Skinners Lane,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
250128,Skinners Lane,2023-05-30T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
250128,Skinners Lane,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
250128,Skinners Lane,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
250128,Skinners Lane,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,27.0
250128,Skinners Lane,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
250128,Skinners Lane,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
250128,Skinners Lane,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
250128,Skinners Lane,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.25
250128,Skinners Lane,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.41
250128,Skinners Lane,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.74
250128,Skinners Lane,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
250128,Skinners Lane,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
250128,Skinners Lane,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
250128,Skinners Lane,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
250128,Skinners Lane,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
250128,Skinners Lane,2023-05-30T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
250128,Skinners Lane,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
250128,Skinners Lane,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
250128,Skinners Lane,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
250128,Skinners Lane,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
250128,Skinners Lane,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.79
250128,Skinners Lane,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
250128,Skinners Lane,2023-05-30T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
250128,Skinners Lane,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
250128,Skinners Lane,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
250128,Skinners Lane,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
250128,Skinners Lane,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,26.9
250128,Skinners Lane,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
250128,Skinners Lane,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
250128,Skinners Lane,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
250128,Skinners Lane,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.13
250128,Skinners Lane,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.68
250128,Skinners Lane,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.15
250128,Skinners Lane,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
250128,Skinners Lane,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
250128,Skinners Lane,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
250128,Skinners Lane,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
250128,Skinners Lane,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
250128,Skinners Lane,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
250128,Skinners Lane,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
250128,Skinners Lane,2023-05-30T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
250128,Skinners Lane,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
250128,Skinners Lane,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
250128,Skinners Lane,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
250128,Skinners Lane,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
250128,Skinners Lane,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.23
250128,Skinners Lane,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
250128,Skinners Lane,2023-05-30T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
250128,Skinners Lane,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
250128,Skinners Lane,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
250128,Skinners Lane,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
250128,Skinners Lane,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,26.8
250128,Skinners Lane,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
250128,Skinners Lane,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
250128,Skinners Lane,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
250128,Skinners Lane,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
250128,Skinners Lane,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.03
250128,Skinners Lane,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.2
250128,Skinners Lane,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.42
250128,Skinners Lane,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
250128,Skinners Lane,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
250128,Skinners Lane,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
250128,Skinners Lane,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
250128,Skinners Lane,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
250128,Skinners Lane,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
250128,Skinners Lane,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
250128,Skinners Lane,2023-05-30T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
250128,Skinners Lane,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
250128,Skinners Lane,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
250128,Skinners Lane,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
250128,Skinners Lane,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
250128,Skinners Lane,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.36
250128,Skinners Lane,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
250128,Skinners Lane,2023-05-30T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
250128,Skinners Lane,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
250128,Skinners Lane,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
250128,Skinners Lane,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,26.6
250128,Skinners Lane,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
250128,Skinners Lane,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
250128,Skinners Lane,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
250128,Skinners Lane,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
250128,Skinners Lane,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.58
250128,Skinners Lane,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.06
250128,Skinners Lane,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.55
250128,Skinners Lane,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
250128,Skinners Lane,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
250128,Skinners Lane,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
250128,Skinners Lane,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
250128,Skinners Lane,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
250128,Skinners Lane,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
250128,Skinners Lane,2023-05-30T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
250128,Skinners Lane,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
250128,Skinners Lane,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
250128,Skinners Lane,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
250128,Skinners Lane,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.39
250128,Skinners Lane,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
250128,Skinners Lane,2023-05-30T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
250128,Skinners Lane,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
250128,Skinners Lane,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
250128,Skinners Lane,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
250128,Skinners Lane,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,26.0
250128,Skinners Lane,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
250128,Skinners Lane,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
250128,Skinners Lane,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
250128,Skinners Lane,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.3
250128,Skinners Lane,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.35
250128,Skinners Lane,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.23
250128,Skinners Lane,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
250128,Skinners Lane,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
250128,Skinners Lane,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
250128,Skinners Lane,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
250128,Skinners Lane,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
250128,Skinners Lane,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
250128,Skinners Lane,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
250128,Skinners Lane,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
250128,Skinners Lane,2023-05-30T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
250128,Skinners Lane,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
250128,Skinners Lane,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
250128,Skinners Lane,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
250128,Skinners Lane,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
250128,Skinners Lane,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
250128,Skinners Lane,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
250128,Skinners Lane,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
250128,Skinners Lane,2023-05-30T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
250128,Skinners Lane,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
250128,Skinners Lane,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
250128,Skinners Lane,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
250128,Skinners Lane,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,25.5
250128,Skinners Lane,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
250128,Skinners Lane,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
250128,Skinners Lane,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
250128,Skinners Lane,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
250128,Skinners Lane,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
250128,Skinners Lane,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
250128,Skinners Lane,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.55
250128,Skinners Lane,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.44
250128,Skinners Lane,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
250128,Skinners Lane,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
250128,Skinners Lane,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
250128,Skinners Lane,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
250128,Skinners Lane,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
250128,Skinners Lane,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
250128,Skinners Lane,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
250128,Skinners Lane,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
250128,Skinners Lane,2023-05-30T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
250128,Skinners Lane,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
250128,Skinners Lane,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
250128,Skinners Lane,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
250128,Skinners Lane,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
250128,Skinners Lane,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
250128,Skinners Lane,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
250128,Skinners Lane,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
250128,Skinners Lane,2023-05-30T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
250128,Skinners Lane,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
250128,Skinners Lane,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
250128,Skinners Lane,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
250128,Skinners Lane,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,24.9
250128,Skinners Lane,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
250128,Skinners Lane,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
250128,Skinners Lane,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
250128,Skinners Lane,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
250128,Skinners Lane,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.25
250128,Skinners Lane,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.73
250128,Skinners Lane,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.29
250128,Skinners Lane,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
250128,Skinners Lane,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
250128,Skinners Lane,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
250128,Skinners Lane,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
250128,Skinners Lane,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
250128,Skinners Lane,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
250128,Skinners Lane,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
250128,Skinners Lane,2023-05-30T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
250128,Skinners Lane,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
250128,Skinners Lane,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
250128,Skinners Lane,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
250128,Skinners Lane,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
250128,Skinners Lane,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
250128,Skinners Lane,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
250128,Skinners Lane,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
250128,Skinners Lane,2023-05-30T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
250128,Skinners Lane,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
250128,Skinners Lane,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
250128,Skinners Lane,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
250128,Skinners Lane,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,24.1
250128,Skinners Lane,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
250128,Skinners Lane,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
250128,Skinners Lane,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250128,Skinners Lane,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
250128,Skinners Lane,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.31
250128,Skinners Lane,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.02
250128,Skinners Lane,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.82
250128,Skinners Lane,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
250128,Skinners Lane,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
250128,Skinners Lane,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
250128,Skinners Lane,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
250128,Skinners Lane,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
250128,Skinners Lane,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
250128,Skinners Lane,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
250128,Skinners Lane,2023-05-30T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
250128,Skinners Lane,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
250128,Skinners Lane,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
250128,Skinners Lane,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
250128,Skinners Lane,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
250128,Skinners Lane,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
250128,Skinners Lane,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
250128,Skinners Lane,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
250128,Skinners Lane,2023-05-30T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
250128,Skinners Lane,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
250128,Skinners Lane,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
250128,Skinners Lane,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
250128,Skinners Lane,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,23.4
250128,Skinners Lane,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
250128,Skinners Lane,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
250128,Skinners Lane,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250128,Skinners Lane,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
250128,Skinners Lane,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.76
250128,Skinners Lane,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.77
250128,Skinners Lane,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.96
250128,Skinners Lane,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
250128,Skinners Lane,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
250128,Skinners Lane,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
250128,Skinners Lane,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
250128,Skinners Lane,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
250128,Skinners Lane,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
250128,Skinners Lane,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
250128,Skinners Lane,2023-05-30T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
250128,Skinners Lane,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
250128,Skinners Lane,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
250128,Skinners Lane,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
250128,Skinners Lane,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
250128,Skinners Lane,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
250128,Skinners Lane,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
250128,Skinners Lane,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
250128,Skinners Lane,2023-05-30T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
250128,Skinners Lane,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
250128,Skinners Lane,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
250128,Skinners Lane,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
250128,Skinners Lane,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,23.2
250128,Skinners Lane,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
250128,Skinners Lane,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
250128,Skinners Lane,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
250128,Skinners Lane,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
250128,Skinners Lane,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.4
250128,Skinners Lane,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.31
250128,Skinners Lane,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.1
250128,Skinners Lane,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
250128,Skinners Lane,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
250128,Skinners Lane,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
250128,Skinners Lane,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
250128,Skinners Lane,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
250128,Skinners Lane,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
250128,Skinners Lane,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
250128,Skinners Lane,2023-05-30T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
250128,Skinners Lane,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
250128,Skinners Lane,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
250128,Skinners Lane,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
250128,Skinners Lane,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
250128,Skinners Lane,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
250128,Skinners Lane,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
250128,Skinners Lane,2023-05-30T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
250128,Skinners Lane,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
250128,Skinners Lane,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
250128,Skinners Lane,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,23.6
250128,Skinners Lane,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
250128,Skinners Lane,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
250128,Skinners Lane,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
250128,Skinners Lane,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.71
250128,Skinners Lane,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.44
250128,Skinners Lane,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.72
250128,Skinners Lane,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
250128,Skinners Lane,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
250128,Skinners Lane,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
250128,Skinners Lane,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
250128,Skinners Lane,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
250128,Skinners Lane,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
250128,Skinners Lane,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
250128,Skinners Lane,2023-05-30T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
250128,Skinners Lane,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
250128,Skinners Lane,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
250128,Skinners Lane,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
250128,Skinners Lane,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
250128,Skinners Lane,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.18
250128,Skinners Lane,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
250128,Skinners Lane,2023-05-30T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
250128,Skinners Lane,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
250128,Skinners Lane,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
250128,Skinners Lane,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,23.6
250128,Skinners Lane,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
250128,Skinners Lane,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
250128,Skinners Lane,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250128,Skinners Lane,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
250128,Skinners Lane,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.13
250128,Skinners Lane,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.64
250128,Skinners Lane,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.78
250128,Skinners Lane,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
250128,Skinners Lane,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
250128,Skinners Lane,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
250128,Skinners Lane,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
250128,Skinners Lane,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
250128,Skinners Lane,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
250128,Skinners Lane,2023-05-30T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
250128,Skinners Lane,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
