Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
250128,Skinners Lane,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
250128,Skinners Lane,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
250128,Skinners Lane,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
250128,Skinners Lane,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.33
250128,Skinners Lane,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
250128,Skinners Lane,2023-05-30T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
250128,Skinners Lane,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
250128,Skinners Lane,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,23.5
250128,Skinners Lane,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
250128,Skinners Lane,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
250128,Skinners Lane,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
250128,Skinners Lane,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
250128,Skinners Lane,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.07
250128,Skinners Lane,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.44
250128,Skinners Lane,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.4
250128,Skinners Lane,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
250128,Skinners Lane,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
250128,Skinners Lane,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
250128,Skinners Lane,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
250128,Skinners Lane,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
250128,Skinners Lane,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
250128,Skinners Lane,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
250128,Skinners Lane,2023-05-30T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
250128,Skinners Lane,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
250128,Skinners Lane,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
250128,Skinners Lane,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
250128,Skinners Lane,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
250128,Skinners Lane,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
250128,Skinners Lane,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
250128,Skinners Lane,2023-05-30T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
250128,Skinners Lane,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
250128,Skinners Lane,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
250128,Skinners Lane,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,23.3
250128,Skinners Lane,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
250128,Skinners Lane,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
250128,Skinners Lane,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
250128,Skinners Lane,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
250128,Skinners Lane,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.26
250128,Skinners Lane,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.65
250128,Skinners Lane,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.69
250128,Skinners Lane,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
250128,Skinners Lane,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
250128,Skinners Lane,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
250128,Skinners Lane,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
250128,Skinners Lane,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
250128,Skinners Lane,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
250128,Skinners Lane,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
250128,Skinners Lane,2023-05-30T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
250128,Skinners Lane,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
250128,Skinners Lane,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
250128,Skinners Lane,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
250128,Skinners Lane,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
250128,Skinners Lane,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
250128,Skinners Lane,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.45
250128,Skinners Lane,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
250128,Skinners Lane,2023-05-30T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
250128,Skinners Lane,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
250128,Skinners Lane,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
250128,Skinners Lane,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,22.9
250128,Skinners Lane,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
250128,Skinners Lane,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
250128,Skinners Lane,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
250128,Skinners Lane,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.71
250128,Skinners Lane,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,1.45
250128,Skinners Lane,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.25
250128,Skinners Lane,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
250128,Skinners Lane,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
250128,Skinners Lane,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
250128,Skinners Lane,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
250128,Skinners Lane,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
250128,Skinners Lane,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
250128,Skinners Lane,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
250128,Skinners Lane,2023-05-30T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
250128,Skinners Lane,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
250128,Skinners Lane,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
250128,Skinners Lane,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
250128,Skinners Lane,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
250128,Skinners Lane,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
250128,Skinners Lane,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
250128,Skinners Lane,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
250128,Skinners Lane,2023-05-30T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
250128,Skinners Lane,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
250128,Skinners Lane,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
250128,Skinners Lane,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,22.5
250128,Skinners Lane,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
250128,Skinners Lane,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250128,Skinners Lane,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
250128,Skinners Lane,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
250128,Skinners Lane,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.18
250128,Skinners Lane,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.3
250128,Skinners Lane,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.29
250128,Skinners Lane,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
250128,Skinners Lane,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
250128,Skinners Lane,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
250128,Skinners Lane,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
250128,Skinners Lane,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
250128,Skinners Lane,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
250128,Skinners Lane,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
250128,Skinners Lane,2023-05-30T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
250128,Skinners Lane,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
250128,Skinners Lane,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
250128,Skinners Lane,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
250128,Skinners Lane,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
250128,Skinners Lane,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
250128,Skinners Lane,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
250128,Skinners Lane,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
250128,Skinners Lane,2023-05-30T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
250128,Skinners Lane,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
250128,Skinners Lane,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
250128,Skinners Lane,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,22.1
250128,Skinners Lane,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
250128,Skinners Lane,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250128,Skinners Lane,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
250128,Skinners Lane,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
250128,Skinners Lane,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,1.76
250128,Skinners Lane,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.37
250128,Skinners Lane,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
250128,Skinners Lane,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
250128,Skinners Lane,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
250128,Skinners Lane,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
250128,Skinners Lane,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
250128,Skinners Lane,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
250128,Skinners Lane,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
250128,Skinners Lane,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
250128,Skinners Lane,2023-05-30T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
250128,Skinners Lane,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
250128,Skinners Lane,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
250128,Skinners Lane,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
250128,Skinners Lane,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
250128,Skinners Lane,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
250128,Skinners Lane,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.23
250128,Skinners Lane,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
250128,Skinners Lane,2023-05-30T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
250128,Skinners Lane,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
250128,Skinners Lane,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
250128,Skinners Lane,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,21.6
250128,Skinners Lane,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
250128,Skinners Lane,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
250128,Skinners Lane,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
250128,Skinners Lane,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
250128,Skinners Lane,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
250128,Skinners Lane,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,1.76
250128,Skinners Lane,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.63
250128,Skinners Lane,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.01
250128,Skinners Lane,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,16.3
250128,Skinners Lane,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
250128,Skinners Lane,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
250128,Skinners Lane,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
250128,Skinners Lane,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
250128,Skinners Lane,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
250128,Skinners Lane,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
250128,Skinners Lane,2023-05-30T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
250128,Skinners Lane,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
250128,Skinners Lane,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
250128,Skinners Lane,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
250128,Skinners Lane,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
250128,Skinners Lane,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
250128,Skinners Lane,2023-05-30T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
250128,Skinners Lane,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
250128,Skinners Lane,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
250128,Skinners Lane,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,21.0
250128,Skinners Lane,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250128,Skinners Lane,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
250128,Skinners Lane,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
250128,Skinners Lane,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
250128,Skinners Lane,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250128,Skinners Lane,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
250128,Skinners Lane,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.57
250128,Skinners Lane,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.38
250128,Skinners Lane,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.89
250128,Skinners Lane,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
250128,Skinners Lane,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
250128,Skinners Lane,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
250128,Skinners Lane,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
250128,Skinners Lane,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
250128,Skinners Lane,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
250128,Skinners Lane,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
250128,Skinners Lane,2023-05-30T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
250128,Skinners Lane,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
250128,Skinners Lane,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
250128,Skinners Lane,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
250128,Skinners Lane,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
250128,Skinners Lane,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
250128,Skinners Lane,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
250128,Skinners Lane,2023-05-30T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
250128,Skinners Lane,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
250128,Skinners Lane,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
250128,Skinners Lane,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
250128,Skinners Lane,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,20.4
250128,Skinners Lane,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
250128,Skinners Lane,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
250128,Skinners Lane,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
250128,Skinners Lane,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
250128,Skinners Lane,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.5
250128,Skinners Lane,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,1.9
250128,Skinners Lane,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.46
250128,Skinners Lane,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
250128,Skinners Lane,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
250128,Skinners Lane,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
250128,Skinners Lane,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
250128,Skinners Lane,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
250128,Skinners Lane,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
250128,Skinners Lane,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
250128,Skinners Lane,2023-05-30T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
250128,Skinners Lane,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
250128,Skinners Lane,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
250128,Skinners Lane,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
250128,Skinners Lane,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
250128,Skinners Lane,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
250128,Skinners Lane,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
250128,Skinners Lane,2023-05-30T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
250128,Skinners Lane,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
250128,Skinners Lane,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
250128,Skinners Lane,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,19.7
250128,Skinners Lane,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
250128,Skinners Lane,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
250128,Skinners Lane,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
250128,Skinners Lane,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.14
250128,Skinners Lane,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.15
250128,Skinners Lane,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.53
250128,Skinners Lane,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
250128,Skinners Lane,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
250128,Skinners Lane,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
250128,Skinners Lane,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
250128,Skinners Lane,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
250128,Skinners Lane,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
250128,Skinners Lane,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
250128,Skinners Lane,2023-05-30T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
250128,Skinners Lane,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
250128,Skinners Lane,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
250128,Skinners Lane,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
250128,Skinners Lane,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
250128,Skinners Lane,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.33
250128,Skinners Lane,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
250128,Skinners Lane,2023-05-30T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
250128,Skinners Lane,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
250128,Skinners Lane,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
250128,Skinners Lane,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,19.0
250128,Skinners Lane,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
250128,Skinners Lane,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
250128,Skinners Lane,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
250128,Skinners Lane,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.23
250128,Skinners Lane,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.56
250128,Skinners Lane,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.51
250128,Skinners Lane,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
250128,Skinners Lane,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
250128,Skinners Lane,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
250128,Skinners Lane,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
250128,Skinners Lane,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
250128,Skinners Lane,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
250128,Skinners Lane,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
250128,Skinners Lane,2023-05-30T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
250128,Skinners Lane,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
250128,Skinners Lane,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
250128,Skinners Lane,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
250128,Skinners Lane,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
250128,Skinners Lane,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
250128,Skinners Lane,2023-05-30T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
250128,Skinners Lane,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
250128,Skinners Lane,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
250128,Skinners Lane,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
250128,Skinners Lane,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,18.5
250128,Skinners Lane,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
250128,Skinners Lane,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
250128,Skinners Lane,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
250128,Skinners Lane,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,1.18
250128,Skinners Lane,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.96
250128,Skinners Lane,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.43
250128,Skinners Lane,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
250128,Skinners Lane,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
250128,Skinners Lane,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
250128,Skinners Lane,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
250128,Skinners Lane,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
250128,Skinners Lane,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
250128,Skinners Lane,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
250128,Skinners Lane,2023-05-30T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
250128,Skinners Lane,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
250128,Skinners Lane,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
250128,Skinners Lane,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
250128,Skinners Lane,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
250128,Skinners Lane,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
250128,Skinners Lane,2023-05-30T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
250128,Skinners Lane,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
250128,Skinners Lane,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
250128,Skinners Lane,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,18.5
250128,Skinners Lane,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
250128,Skinners Lane,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
250128,Skinners Lane,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250128,Skinners Lane,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
250128,Skinners Lane,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.41
250128,Skinners Lane,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.41
250128,Skinners Lane,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.86
250128,Skinners Lane,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
250128,Skinners Lane,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
250128,Skinners Lane,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
250128,Skinners Lane,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
250128,Skinners Lane,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
250128,Skinners Lane,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
250128,Skinners Lane,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
250128,Skinners Lane,2023-05-30T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
250128,Skinners Lane,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
250128,Skinners Lane,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
250128,Skinners Lane,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
250128,Skinners Lane,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
250128,Skinners Lane,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
250128,Skinners Lane,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
250128,Skinners Lane,2023-05-30T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
250128,Skinners Lane,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
250128,Skinners Lane,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
250128,Skinners Lane,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,18.3
250128,Skinners Lane,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
250128,Skinners Lane,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
250128,Skinners Lane,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
250128,Skinners Lane,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
250128,Skinners Lane,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.77
250128,Skinners Lane,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.73
250128,Skinners Lane,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.22
250128,Skinners Lane,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
250128,Skinners Lane,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
250128,Skinners Lane,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
250128,Skinners Lane,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
250128,Skinners Lane,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
250128,Skinners Lane,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
250128,Skinners Lane,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
250128,Skinners Lane,2023-05-30T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
250128,Skinners Lane,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
250128,Skinners Lane,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
250128,Skinners Lane,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
250128,Skinners Lane,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
250128,Skinners Lane,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
250128,Skinners Lane,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
250128,Skinners Lane,2023-05-30T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
250128,Skinners Lane,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
250128,Skinners Lane,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
250128,Skinners Lane,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
250128,Skinners Lane,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,18.2
250128,Skinners Lane,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
250128,Skinners Lane,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
250128,Skinners Lane,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
250128,Skinners Lane,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
250128,Skinners Lane,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.07
250128,Skinners Lane,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.08
250128,Skinners Lane,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
250128,Skinners Lane,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
250128,Skinners Lane,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
250128,Skinners Lane,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
250128,Skinners Lane,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
250128,Skinners Lane,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
250128,Skinners Lane,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
250128,Skinners Lane,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
250128,Skinners Lane,2023-05-30T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
250128,Skinners Lane,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
250128,Skinners Lane,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
250128,Skinners Lane,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
250128,Skinners Lane,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
250128,Skinners Lane,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
250128,Skinners Lane,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
250128,Skinners Lane,2023-05-30T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
250128,Skinners Lane,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
250128,Skinners Lane,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
250128,Skinners Lane,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,18.0
250128,Skinners Lane,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
250128,Skinners Lane,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
250128,Skinners Lane,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
250128,Skinners Lane,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.36
250128,Skinners Lane,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.54
250128,Skinners Lane,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.5
250128,Skinners Lane,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
250128,Skinners Lane,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
250128,Skinners Lane,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
250128,Skinners Lane,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
250128,Skinners Lane,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
