Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
250128,Skinners Lane,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
250128,Skinners Lane,2023-05-30T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
250128,Skinners Lane,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
250128,Skinners Lane,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
250128,Skinners Lane,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
250128,Skinners Lane,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
250128,Skinners Lane,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
250128,Skinners Lane,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
250128,Skinners Lane,2023-05-30T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
250128,Skinners Lane,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
250128,Skinners Lane,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
250128,Skinners Lane,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,17.8
250128,Skinners Lane,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
250128,Skinners Lane,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
250128,Skinners Lane,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
250128,Skinners Lane,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.76
250128,Skinners Lane,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.87
250128,Skinners Lane,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.5
250128,Skinners Lane,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
250128,Skinners Lane,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
250128,Skinners Lane,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
250128,Skinners Lane,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
250128,Skinners Lane,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
250128,Skinners Lane,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
250128,Skinners Lane,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
250128,Skinners Lane,2023-05-30T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
250128,Skinners Lane,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
250128,Skinners Lane,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
250128,Skinners Lane,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
250128,Skinners Lane,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
250128,Skinners Lane,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
250128,Skinners Lane,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
250128,Skinners Lane,2023-05-30T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
250128,Skinners Lane,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
250128,Skinners Lane,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
250128,Skinners Lane,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
250128,Skinners Lane,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,18.0
250128,Skinners Lane,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
250128,Skinners Lane,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
250128,Skinners Lane,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
250128,Skinners Lane,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
250128,Skinners Lane,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.03
250128,Skinners Lane,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.44
250128,Skinners Lane,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.07
250128,Skinners Lane,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
250128,Skinners Lane,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
250128,Skinners Lane,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
250128,Skinners Lane,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
250128,Skinners Lane,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
250128,Skinners Lane,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
250128,Skinners Lane,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
250128,Skinners Lane,2023-05-30T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
250128,Skinners Lane,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
250128,Skinners Lane,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
250128,Skinners Lane,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
250128,Skinners Lane,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
250128,Skinners Lane,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
250128,Skinners Lane,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
250128,Skinners Lane,2023-05-30T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
250128,Skinners Lane,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
250128,Skinners Lane,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,18.1
250128,Skinners Lane,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
250128,Skinners Lane,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
250128,Skinners Lane,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
250128,Skinners Lane,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.7
250128,Skinners Lane,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.26
250128,Skinners Lane,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.8
250128,Skinners Lane,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
250128,Skinners Lane,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
250128,Skinners Lane,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
250128,Skinners Lane,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
250128,Skinners Lane,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
250128,Skinners Lane,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
250128,Skinners Lane,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
250128,Skinners Lane,2023-05-30T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
250128,Skinners Lane,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
250128,Skinners Lane,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
250128,Skinners Lane,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
250128,Skinners Lane,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
250128,Skinners Lane,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
250128,Skinners Lane,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
250128,Skinners Lane,2023-05-30T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
250128,Skinners Lane,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
250128,Skinners Lane,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
250128,Skinners Lane,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,18.4
250128,Skinners Lane,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
250128,Skinners Lane,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
250128,Skinners Lane,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
250128,Skinners Lane,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
250128,Skinners Lane,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.38
250128,Skinners Lane,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.97
250128,Skinners Lane,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.37
250128,Skinners Lane,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
250128,Skinners Lane,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
250128,Skinners Lane,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
250128,Skinners Lane,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
250128,Skinners Lane,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
250128,Skinners Lane,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
250128,Skinners Lane,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
250128,Skinners Lane,2023-05-30T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
250128,Skinners Lane,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
250128,Skinners Lane,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
250128,Skinners Lane,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
250128,Skinners Lane,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
250128,Skinners Lane,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
250128,Skinners Lane,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
250128,Skinners Lane,2023-05-30T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
250128,Skinners Lane,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
250128,Skinners Lane,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,18.3
250128,Skinners Lane,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
250128,Skinners Lane,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
250128,Skinners Lane,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
250128,Skinners Lane,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
250128,Skinners Lane,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.56
250128,Skinners Lane,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.88
250128,Skinners Lane,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
250128,Skinners Lane,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
250128,Skinners Lane,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
250128,Skinners Lane,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
250128,Skinners Lane,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
250128,Skinners Lane,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
250128,Skinners Lane,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
250128,Skinners Lane,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
250128,Skinners Lane,2023-05-30T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
250128,Skinners Lane,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
250128,Skinners Lane,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
250128,Skinners Lane,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
250128,Skinners Lane,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
250128,Skinners Lane,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
250128,Skinners Lane,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
250128,Skinners Lane,2023-05-30T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
250128,Skinners Lane,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,18.2
250128,Skinners Lane,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
250128,Skinners Lane,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
250128,Skinners Lane,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
250128,Skinners Lane,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
250128,Skinners Lane,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.94
250128,Skinners Lane,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.46
250128,Skinners Lane,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
250128,Skinners Lane,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
250128,Skinners Lane,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
250128,Skinners Lane,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
250128,Skinners Lane,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
250128,Skinners Lane,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
250128,Skinners Lane,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
250128,Skinners Lane,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
250128,Skinners Lane,2023-05-30T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
250128,Skinners Lane,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
250128,Skinners Lane,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
250128,Skinners Lane,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
250128,Skinners Lane,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
250128,Skinners Lane,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
250128,Skinners Lane,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
250128,Skinners Lane,2023-05-30T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
250128,Skinners Lane,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
250128,Skinners Lane,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
250128,Skinners Lane,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,17.8
250128,Skinners Lane,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
250128,Skinners Lane,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
250128,Skinners Lane,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
250128,Skinners Lane,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.89
250128,Skinners Lane,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.13
250128,Skinners Lane,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.66
250128,Skinners Lane,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
250128,Skinners Lane,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
250128,Skinners Lane,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
250128,Skinners Lane,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
250128,Skinners Lane,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
250128,Skinners Lane,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
250128,Skinners Lane,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
250128,Skinners Lane,2023-05-30T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
250128,Skinners Lane,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
250128,Skinners Lane,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
250128,Skinners Lane,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
250128,Skinners Lane,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
250128,Skinners Lane,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
250128,Skinners Lane,2023-05-30T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,17.5
250128,Skinners Lane,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
250128,Skinners Lane,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
250128,Skinners Lane,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
250128,Skinners Lane,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
250128,Skinners Lane,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.26
250128,Skinners Lane,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.29
250128,Skinners Lane,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
250128,Skinners Lane,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
250128,Skinners Lane,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
250128,Skinners Lane,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
250128,Skinners Lane,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
250128,Skinners Lane,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
250128,Skinners Lane,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
250128,Skinners Lane,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
250128,Skinners Lane,2023-05-30T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
250128,Skinners Lane,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
250128,Skinners Lane,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
250128,Skinners Lane,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
250128,Skinners Lane,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
250128,Skinners Lane,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
250128,Skinners Lane,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
250128,Skinners Lane,2023-05-30T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
250128,Skinners Lane,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
250128,Skinners Lane,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
250128,Skinners Lane,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,17.3
250128,Skinners Lane,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
250128,Skinners Lane,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
250128,Skinners Lane,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
250128,Skinners Lane,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
250128,Skinners Lane,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.53
250128,Skinners Lane,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.2
250128,Skinners Lane,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
250128,Skinners Lane,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
250128,Skinners Lane,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
250128,Skinners Lane,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
250128,Skinners Lane,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
250128,Skinners Lane,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
250128,Skinners Lane,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
250128,Skinners Lane,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
250128,Skinners Lane,2023-05-30T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
250128,Skinners Lane,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
250128,Skinners Lane,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
250128,Skinners Lane,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
250128,Skinners Lane,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
250128,Skinners Lane,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
250128,Skinners Lane,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
250128,Skinners Lane,2023-05-30T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
250128,Skinners Lane,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
250128,Skinners Lane,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
250128,Skinners Lane,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,17.1
250128,Skinners Lane,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
250128,Skinners Lane,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
250128,Skinners Lane,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
250128,Skinners Lane,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
250128,Skinners Lane,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.13
250128,Skinners Lane,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.93
250128,Skinners Lane,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
250128,Skinners Lane,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
250128,Skinners Lane,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
250128,Skinners Lane,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
250128,Skinners Lane,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
250128,Skinners Lane,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
250128,Skinners Lane,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
250128,Skinners Lane,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
250128,Skinners Lane,2023-05-30T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
250128,Skinners Lane,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
250128,Skinners Lane,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
250128,Skinners Lane,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
250128,Skinners Lane,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
250128,Skinners Lane,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
250128,Skinners Lane,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
250128,Skinners Lane,2023-05-30T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
250128,Skinners Lane,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
250128,Skinners Lane,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
250128,Skinners Lane,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
250128,Skinners Lane,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,17.3
250128,Skinners Lane,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
250128,Skinners Lane,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
250128,Skinners Lane,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
250128,Skinners Lane,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.54
250128,Skinners Lane,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.63
250128,Skinners Lane,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.63
250128,Skinners Lane,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
250128,Skinners Lane,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
250128,Skinners Lane,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
250128,Skinners Lane,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
250128,Skinners Lane,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
250128,Skinners Lane,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
250128,Skinners Lane,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.31
250128,Skinners Lane,2023-05-30T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
250128,Skinners Lane,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
250128,Skinners Lane,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
250128,Skinners Lane,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
250128,Skinners Lane,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
250128,Skinners Lane,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
250128,Skinners Lane,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
250128,Skinners Lane,2023-05-30T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
250128,Skinners Lane,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,17.4
250128,Skinners Lane,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
250128,Skinners Lane,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
250128,Skinners Lane,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
250128,Skinners Lane,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.62
250128,Skinners Lane,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
250128,Skinners Lane,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.63
250128,Skinners Lane,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
250128,Skinners Lane,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
250128,Skinners Lane,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
250128,Skinners Lane,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
250128,Skinners Lane,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
250128,Skinners Lane,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.24
250128,Skinners Lane,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
250128,Skinners Lane,2023-05-30T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
250128,Skinners Lane,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
250128,Skinners Lane,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
250128,Skinners Lane,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
250128,Skinners Lane,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
250128,Skinners Lane,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
250128,Skinners Lane,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
250128,Skinners Lane,2023-05-30T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
250128,Skinners Lane,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,17.5
250128,Skinners Lane,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
250128,Skinners Lane,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
250128,Skinners Lane,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
250128,Skinners Lane,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.01
250128,Skinners Lane,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.78
250128,Skinners Lane,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.1
250128,Skinners Lane,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
250128,Skinners Lane,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
250128,Skinners Lane,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
250128,Skinners Lane,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
250128,Skinners Lane,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
250128,Skinners Lane,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
250128,Skinners Lane,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
250128,Skinners Lane,2023-05-30T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
250128,Skinners Lane,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
250128,Skinners Lane,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
250128,Skinners Lane,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
250128,Skinners Lane,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
250128,Skinners Lane,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
250128,Skinners Lane,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
250128,Skinners Lane,2023-05-30T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
250128,Skinners Lane,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
250128,Skinners Lane,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,17.5
250128,Skinners Lane,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
250128,Skinners Lane,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
250128,Skinners Lane,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
250128,Skinners Lane,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.37
250128,Skinners Lane,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
250128,Skinners Lane,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
250128,Skinners Lane,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
250128,Skinners Lane,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
250128,Skinners Lane,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
250128,Skinners Lane,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
250128,Skinners Lane,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
250128,Skinners Lane,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
250128,Skinners Lane,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
250128,Skinners Lane,2023-05-30T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
250128,Skinners Lane,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
250128,Skinners Lane,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
250128,Skinners Lane,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
250128,Skinners Lane,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
250128,Skinners Lane,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
250128,Skinners Lane,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
250128,Skinners Lane,2023-05-30T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
250128,Skinners Lane,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
250128,Skinners Lane,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,17.6
250128,Skinners Lane,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
250128,Skinners Lane,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
250128,Skinners Lane,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
250128,Skinners Lane,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.17
250128,Skinners Lane,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.54
250128,Skinners Lane,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.32
250128,Skinners Lane,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
250128,Skinners Lane,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
250128,Skinners Lane,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
