Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
250128,Skinners Lane,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
250128,Skinners Lane,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
250128,Skinners Lane,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
250128,Skinners Lane,2023-05-30T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
250128,Skinners Lane,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
250128,Skinners Lane,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
250128,Skinners Lane,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
250128,Skinners Lane,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
250128,Skinners Lane,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
250128,Skinners Lane,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
250128,Skinners Lane,2023-05-30T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,17.8
250128,Skinners Lane,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
250128,Skinners Lane,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
250128,Skinners Lane,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
250128,Skinners Lane,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.24
250128,Skinners Lane,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.24
250128,Skinners Lane,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.94
250128,Skinners Lane,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
250128,Skinners Lane,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
250128,Skinners Lane,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
250128,Skinners Lane,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
250128,Skinners Lane,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
250128,Skinners Lane,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
250128,Skinners Lane,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
250128,Skinners Lane,2023-05-30T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
250128,Skinners Lane,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
250128,Skinners Lane,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
250128,Skinners Lane,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
250128,Skinners Lane,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
250128,Skinners Lane,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
250128,Skinners Lane,2023-05-30T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
250128,Skinners Lane,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,17.8
250128,Skinners Lane,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
250128,Skinners Lane,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
250128,Skinners Lane,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
250128,Skinners Lane,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
250128,Skinners Lane,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.98
250128,Skinners Lane,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.56
250128,Skinners Lane,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
250128,Skinners Lane,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
250128,Skinners Lane,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
250128,Skinners Lane,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
250128,Skinners Lane,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
250128,Skinners Lane,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
250128,Skinners Lane,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
250128,Skinners Lane,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
250128,Skinners Lane,2023-05-30T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
250128,Skinners Lane,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
250128,Skinners Lane,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
250128,Skinners Lane,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
250128,Skinners Lane,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
250128,Skinners Lane,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
250128,Skinners Lane,2023-05-30T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
250128,Skinners Lane,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
250128,Skinners Lane,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,17.8
250128,Skinners Lane,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
250128,Skinners Lane,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
250128,Skinners Lane,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
250128,Skinners Lane,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.03
250128,Skinners Lane,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
250128,Skinners Lane,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.7
250128,Skinners Lane,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
250128,Skinners Lane,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
250128,Skinners Lane,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
250128,Skinners Lane,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
250128,Skinners Lane,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
250128,Skinners Lane,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
250128,Skinners Lane,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
250128,Skinners Lane,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
250128,Skinners Lane,2023-05-30T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
250128,Skinners Lane,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
250128,Skinners Lane,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
250128,Skinners Lane,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
250128,Skinners Lane,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
250128,Skinners Lane,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
250128,Skinners Lane,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
250128,Skinners Lane,2023-05-30T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,17.9
250128,Skinners Lane,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
250128,Skinners Lane,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
250128,Skinners Lane,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
250128,Skinners Lane,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
250128,Skinners Lane,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.02
250128,Skinners Lane,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.37
250128,Skinners Lane,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.2
250128,Skinners Lane,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,11.4
250128,Skinners Lane,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
250128,Skinners Lane,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
250128,Skinners Lane,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
250128,Skinners Lane,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
250128,Skinners Lane,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
250128,Skinners Lane,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
250128,Skinners Lane,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
250128,Skinners Lane,2023-05-30T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
250128,Skinners Lane,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
250128,Skinners Lane,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
250128,Skinners Lane,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
250128,Skinners Lane,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
250128,Skinners Lane,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
250128,Skinners Lane,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
250128,Skinners Lane,2023-05-30T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,17.8
250128,Skinners Lane,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
250128,Skinners Lane,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
250128,Skinners Lane,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
250128,Skinners Lane,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
250128,Skinners Lane,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.74
250128,Skinners Lane,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
250128,Skinners Lane,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.79
250128,Skinners Lane,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
250128,Skinners Lane,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
250128,Skinners Lane,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
250128,Skinners Lane,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
250128,Skinners Lane,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
250128,Skinners Lane,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
250128,Skinners Lane,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
250128,Skinners Lane,2023-05-30T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
250128,Skinners Lane,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
250128,Skinners Lane,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
250128,Skinners Lane,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
250128,Skinners Lane,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
250128,Skinners Lane,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
250128,Skinners Lane,2023-05-30T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,17.9
250128,Skinners Lane,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
250128,Skinners Lane,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
250128,Skinners Lane,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
250128,Skinners Lane,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.79
250128,Skinners Lane,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.81
250128,Skinners Lane,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.21
250128,Skinners Lane,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
250128,Skinners Lane,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
250128,Skinners Lane,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
250128,Skinners Lane,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
250128,Skinners Lane,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
250128,Skinners Lane,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.6
250128,Skinners Lane,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.7
250128,Skinners Lane,2023-05-30T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
250128,Skinners Lane,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
250128,Skinners Lane,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
250128,Skinners Lane,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
250128,Skinners Lane,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
250128,Skinners Lane,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
250128,Skinners Lane,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
250128,Skinners Lane,2023-05-30T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,17.9
250128,Skinners Lane,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
250128,Skinners Lane,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
250128,Skinners Lane,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250128,Skinners Lane,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
250128,Skinners Lane,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.62
250128,Skinners Lane,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
250128,Skinners Lane,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.23
250128,Skinners Lane,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
250128,Skinners Lane,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
250128,Skinners Lane,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
250128,Skinners Lane,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
250128,Skinners Lane,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
250128,Skinners Lane,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.79
250128,Skinners Lane,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
250128,Skinners Lane,2023-05-30T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
250128,Skinners Lane,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
250128,Skinners Lane,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
250128,Skinners Lane,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
250128,Skinners Lane,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
250128,Skinners Lane,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
250128,Skinners Lane,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
250128,Skinners Lane,2023-05-30T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
250128,Skinners Lane,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
250128,Skinners Lane,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,17.9
250128,Skinners Lane,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
250128,Skinners Lane,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
250128,Skinners Lane,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
250128,Skinners Lane,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
250128,Skinners Lane,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.93
250128,Skinners Lane,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
250128,Skinners Lane,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
250128,Skinners Lane,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
250128,Skinners Lane,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
250128,Skinners Lane,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
250128,Skinners Lane,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
250128,Skinners Lane,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
250128,Skinners Lane,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
250128,Skinners Lane,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
250128,Skinners Lane,2023-05-30T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
250128,Skinners Lane,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
250128,Skinners Lane,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
250128,Skinners Lane,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
250128,Skinners Lane,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
250128,Skinners Lane,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
250128,Skinners Lane,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
250128,Skinners Lane,2023-05-30T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
250128,Skinners Lane,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,18.0
250128,Skinners Lane,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
250128,Skinners Lane,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
250128,Skinners Lane,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
250128,Skinners Lane,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
250128,Skinners Lane,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
250128,Skinners Lane,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
250128,Skinners Lane,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.25
250128,Skinners Lane,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
250128,Skinners Lane,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
250128,Skinners Lane,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
250128,Skinners Lane,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
250128,Skinners Lane,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
250128,Skinners Lane,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
250128,Skinners Lane,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
250128,Skinners Lane,2023-05-30T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
250128,Skinners Lane,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
250128,Skinners Lane,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
250128,Skinners Lane,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
250128,Skinners Lane,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
250128,Skinners Lane,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
250128,Skinners Lane,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
250128,Skinners Lane,2023-05-30T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
250128,Skinners Lane,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,18.3
250128,Skinners Lane,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
250128,Skinners Lane,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
250128,Skinners Lane,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
250128,Skinners Lane,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.27
250128,Skinners Lane,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
250128,Skinners Lane,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.63
250128,Skinners Lane,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
250128,Skinners Lane,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
250128,Skinners Lane,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
250128,Skinners Lane,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
250128,Skinners Lane,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
250128,Skinners Lane,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
250128,Skinners Lane,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
250128,Skinners Lane,2023-05-30T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
250128,Skinners Lane,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
250128,Skinners Lane,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
250128,Skinners Lane,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
250128,Skinners Lane,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
250128,Skinners Lane,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
250128,Skinners Lane,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
250128,Skinners Lane,2023-05-30T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
250128,Skinners Lane,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
250128,Skinners Lane,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
250128,Skinners Lane,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,18.8
250128,Skinners Lane,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
250128,Skinners Lane,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
250128,Skinners Lane,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
250128,Skinners Lane,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.46
250128,Skinners Lane,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
250128,Skinners Lane,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.37
250128,Skinners Lane,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
250128,Skinners Lane,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
250128,Skinners Lane,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
250128,Skinners Lane,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
250128,Skinners Lane,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
250128,Skinners Lane,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
250128,Skinners Lane,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
250128,Skinners Lane,2023-05-30T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
250128,Skinners Lane,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
250128,Skinners Lane,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
250128,Skinners Lane,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
250128,Skinners Lane,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
250128,Skinners Lane,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
250128,Skinners Lane,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
250128,Skinners Lane,2023-05-30T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
250128,Skinners Lane,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
250128,Skinners Lane,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,19.1
250128,Skinners Lane,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
250128,Skinners Lane,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
250128,Skinners Lane,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250128,Skinners Lane,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
250128,Skinners Lane,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.85
250128,Skinners Lane,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
250128,Skinners Lane,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.81
250128,Skinners Lane,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
250128,Skinners Lane,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
250128,Skinners Lane,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
250128,Skinners Lane,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
250128,Skinners Lane,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
250128,Skinners Lane,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
250128,Skinners Lane,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
250128,Skinners Lane,2023-05-30T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
250128,Skinners Lane,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
250128,Skinners Lane,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
250128,Skinners Lane,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
250128,Skinners Lane,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
250128,Skinners Lane,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
250128,Skinners Lane,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
250128,Skinners Lane,2023-05-30T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
250128,Skinners Lane,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,19.2
250128,Skinners Lane,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
250128,Skinners Lane,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
250128,Skinners Lane,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
250128,Skinners Lane,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
250128,Skinners Lane,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.5
250128,Skinners Lane,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.29
250128,Skinners Lane,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.05
250128,Skinners Lane,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
250128,Skinners Lane,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
250128,Skinners Lane,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
250128,Skinners Lane,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
250128,Skinners Lane,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
250128,Skinners Lane,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
250128,Skinners Lane,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
250128,Skinners Lane,2023-05-30T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
250128,Skinners Lane,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
250128,Skinners Lane,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
250128,Skinners Lane,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
250128,Skinners Lane,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
250128,Skinners Lane,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
250128,Skinners Lane,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
250128,Skinners Lane,2023-05-30T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,19.4
250128,Skinners Lane,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
250128,Skinners Lane,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
250128,Skinners Lane,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
250128,Skinners Lane,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
250128,Skinners Lane,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.82
250128,Skinners Lane,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.72
250128,Skinners Lane,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.7
250128,Skinners Lane,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,16.5
250128,Skinners Lane,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
250128,Skinners Lane,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
250128,Skinners Lane,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
250128,Skinners Lane,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
250128,Skinners Lane,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
250128,Skinners Lane,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
250128,Skinners Lane,2023-05-30T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
250128,Skinners Lane,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
250128,Skinners Lane,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
250128,Skinners Lane,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
250128,Skinners Lane,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
250128,Skinners Lane,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
250128,Skinners Lane,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
250128,Skinners Lane,2023-05-30T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
250128,Skinners Lane,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
250128,Skinners Lane,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
250128,Skinners Lane,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,19.6
250128,Skinners Lane,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
250128,Skinners Lane,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
250128,Skinners Lane,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250128,Skinners Lane,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
250128,Skinners Lane,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.82
