Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.01
250128,Skinners Lane,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.68
250128,Skinners Lane,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
250128,Skinners Lane,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
250128,Skinners Lane,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
250128,Skinners Lane,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
250128,Skinners Lane,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
250128,Skinners Lane,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
250128,Skinners Lane,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.36
250128,Skinners Lane,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
250128,Skinners Lane,2023-05-30T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
250128,Skinners Lane,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
250128,Skinners Lane,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
250128,Skinners Lane,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
250128,Skinners Lane,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
250128,Skinners Lane,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
250128,Skinners Lane,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
250128,Skinners Lane,2023-05-30T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
250128,Skinners Lane,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
250128,Skinners Lane,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
250128,Skinners Lane,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,19.8
250128,Skinners Lane,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
250128,Skinners Lane,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
250128,Skinners Lane,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
250128,Skinners Lane,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
250128,Skinners Lane,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.76
250128,Skinners Lane,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
250128,Skinners Lane,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.27
250128,Skinners Lane,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
250128,Skinners Lane,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
250128,Skinners Lane,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
250128,Skinners Lane,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
250128,Skinners Lane,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
250128,Skinners Lane,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
250128,Skinners Lane,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
250128,Skinners Lane,2023-05-30T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
250128,Skinners Lane,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
250128,Skinners Lane,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
250128,Skinners Lane,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
250128,Skinners Lane,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
250128,Skinners Lane,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
250128,Skinners Lane,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
250128,Skinners Lane,2023-05-30T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
250128,Skinners Lane,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
250128,Skinners Lane,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,19.9
250128,Skinners Lane,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
250128,Skinners Lane,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
250128,Skinners Lane,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250128,Skinners Lane,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
250128,Skinners Lane,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
250128,Skinners Lane,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.79
250128,Skinners Lane,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.86
250128,Skinners Lane,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
250128,Skinners Lane,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
250128,Skinners Lane,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
250128,Skinners Lane,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
250128,Skinners Lane,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
250128,Skinners Lane,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
250128,Skinners Lane,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.63
250128,Skinners Lane,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.21
250128,Skinners Lane,2023-05-30T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
250128,Skinners Lane,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
250128,Skinners Lane,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
250128,Skinners Lane,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
250128,Skinners Lane,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
250128,Skinners Lane,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
250128,Skinners Lane,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
250128,Skinners Lane,2023-05-30T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,19.9
250128,Skinners Lane,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
250128,Skinners Lane,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
250128,Skinners Lane,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250128,Skinners Lane,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
250128,Skinners Lane,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
250128,Skinners Lane,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.57
250128,Skinners Lane,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
250128,Skinners Lane,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.82
250128,Skinners Lane,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
250128,Skinners Lane,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
250128,Skinners Lane,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
250128,Skinners Lane,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
250128,Skinners Lane,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
250128,Skinners Lane,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.34
250128,Skinners Lane,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
250128,Skinners Lane,2023-05-30T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
250128,Skinners Lane,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
250128,Skinners Lane,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
250128,Skinners Lane,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
250128,Skinners Lane,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
250128,Skinners Lane,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
250128,Skinners Lane,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
250128,Skinners Lane,2023-05-30T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
250128,Skinners Lane,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,20.0
250128,Skinners Lane,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
250128,Skinners Lane,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
250128,Skinners Lane,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
250128,Skinners Lane,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
250128,Skinners Lane,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.98
250128,Skinners Lane,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
250128,Skinners Lane,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.48
250128,Skinners Lane,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
250128,Skinners Lane,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
250128,Skinners Lane,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
250128,Skinners Lane,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
250128,Skinners Lane,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
250128,Skinners Lane,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
250128,Skinners Lane,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.87
250128,Skinners Lane,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.17
250128,Skinners Lane,2023-05-30T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
250128,Skinners Lane,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
250128,Skinners Lane,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
250128,Skinners Lane,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
250128,Skinners Lane,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
250128,Skinners Lane,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
250128,Skinners Lane,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
250128,Skinners Lane,2023-05-30T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
250128,Skinners Lane,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
250128,Skinners Lane,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
250128,Skinners Lane,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,20.1
250128,Skinners Lane,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
250128,Skinners Lane,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
250128,Skinners Lane,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
250128,Skinners Lane,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
250128,Skinners Lane,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
250128,Skinners Lane,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.41
250128,Skinners Lane,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
250128,Skinners Lane,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.34
250128,Skinners Lane,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
250128,Skinners Lane,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
250128,Skinners Lane,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
250128,Skinners Lane,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
250128,Skinners Lane,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
250128,Skinners Lane,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.65
250128,Skinners Lane,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
250128,Skinners Lane,2023-05-30T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
250128,Skinners Lane,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
250128,Skinners Lane,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
250128,Skinners Lane,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
250128,Skinners Lane,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
250128,Skinners Lane,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
250128,Skinners Lane,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
250128,Skinners Lane,2023-05-30T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
250128,Skinners Lane,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
250128,Skinners Lane,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,20.2
250128,Skinners Lane,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
250128,Skinners Lane,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
250128,Skinners Lane,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250128,Skinners Lane,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
250128,Skinners Lane,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
250128,Skinners Lane,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.26
250128,Skinners Lane,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
250128,Skinners Lane,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.72
250128,Skinners Lane,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
250128,Skinners Lane,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
250128,Skinners Lane,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
250128,Skinners Lane,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
250128,Skinners Lane,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
250128,Skinners Lane,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
250128,Skinners Lane,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
250128,Skinners Lane,2023-05-30T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
250128,Skinners Lane,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
250128,Skinners Lane,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
250128,Skinners Lane,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
250128,Skinners Lane,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
250128,Skinners Lane,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
250128,Skinners Lane,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
250128,Skinners Lane,2023-05-30T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
250128,Skinners Lane,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
250128,Skinners Lane,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,20.3
250128,Skinners Lane,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
250128,Skinners Lane,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250128,Skinners Lane,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
250128,Skinners Lane,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
250128,Skinners Lane,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
250128,Skinners Lane,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.73
250128,Skinners Lane,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
250128,Skinners Lane,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
250128,Skinners Lane,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
250128,Skinners Lane,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
250128,Skinners Lane,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
250128,Skinners Lane,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
250128,Skinners Lane,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
250128,Skinners Lane,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
250128,Skinners Lane,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
250128,Skinners Lane,2023-05-30T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
250128,Skinners Lane,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
250128,Skinners Lane,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
250128,Skinners Lane,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
250128,Skinners Lane,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
250128,Skinners Lane,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
250128,Skinners Lane,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
250128,Skinners Lane,2023-05-30T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
250128,Skinners Lane,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
250128,Skinners Lane,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,20.4
250128,Skinners Lane,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250128,Skinners Lane,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
250128,Skinners Lane,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250128,Skinners Lane,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
250128,Skinners Lane,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
250128,Skinners Lane,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
250128,Skinners Lane,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.67
250128,Skinners Lane,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
250128,Skinners Lane,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.24
250128,Skinners Lane,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
250128,Skinners Lane,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
250128,Skinners Lane,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
250128,Skinners Lane,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
250128,Skinners Lane,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
250128,Skinners Lane,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
250128,Skinners Lane,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
250128,Skinners Lane,2023-05-30T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
250128,Skinners Lane,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
250128,Skinners Lane,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
250128,Skinners Lane,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
250128,Skinners Lane,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
250128,Skinners Lane,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
250128,Skinners Lane,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
250128,Skinners Lane,2023-05-30T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
250128,Skinners Lane,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
250128,Skinners Lane,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,20.4
250128,Skinners Lane,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
250128,Skinners Lane,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
250128,Skinners Lane,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250128,Skinners Lane,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
250128,Skinners Lane,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.07
250128,Skinners Lane,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.21
250128,Skinners Lane,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.58
250128,Skinners Lane,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,14.1
250128,Skinners Lane,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
250128,Skinners Lane,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
250128,Skinners Lane,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
250128,Skinners Lane,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
250128,Skinners Lane,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
250128,Skinners Lane,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
250128,Skinners Lane,2023-05-30T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
250128,Skinners Lane,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
250128,Skinners Lane,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
250128,Skinners Lane,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
250128,Skinners Lane,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
250128,Skinners Lane,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
250128,Skinners Lane,2023-05-30T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
250128,Skinners Lane,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
250128,Skinners Lane,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,20.5
250128,Skinners Lane,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
250128,Skinners Lane,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
250128,Skinners Lane,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250128,Skinners Lane,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
250128,Skinners Lane,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250128,Skinners Lane,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
250128,Skinners Lane,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.14
250128,Skinners Lane,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.31
250128,Skinners Lane,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
250128,Skinners Lane,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
250128,Skinners Lane,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
250128,Skinners Lane,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
250128,Skinners Lane,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
250128,Skinners Lane,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
250128,Skinners Lane,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
250128,Skinners Lane,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
250128,Skinners Lane,2023-05-31T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
250128,Skinners Lane,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
250128,Skinners Lane,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
250128,Skinners Lane,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
250128,Skinners Lane,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
250128,Skinners Lane,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
250128,Skinners Lane,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
250128,Skinners Lane,2023-05-31T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
250128,Skinners Lane,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
250128,Skinners Lane,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,20.5
250128,Skinners Lane,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250128,Skinners Lane,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
250128,Skinners Lane,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250128,Skinners Lane,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
250128,Skinners Lane,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
250128,Skinners Lane,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
250128,Skinners Lane,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
250128,Skinners Lane,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.22
250128,Skinners Lane,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.09
250128,Skinners Lane,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
250128,Skinners Lane,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
250128,Skinners Lane,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
250128,Skinners Lane,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
250128,Skinners Lane,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
250128,Skinners Lane,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
250128,Skinners Lane,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.05
250128,Skinners Lane,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
250128,Skinners Lane,2023-05-31T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
250128,Skinners Lane,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
250128,Skinners Lane,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
250128,Skinners Lane,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
250128,Skinners Lane,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
250128,Skinners Lane,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
250128,Skinners Lane,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
250128,Skinners Lane,2023-05-31T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
250128,Skinners Lane,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
250128,Skinners Lane,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,20.6
250128,Skinners Lane,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
250128,Skinners Lane,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
250128,Skinners Lane,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250128,Skinners Lane,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
250128,Skinners Lane,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
250128,Skinners Lane,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
250128,Skinners Lane,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.29
250128,Skinners Lane,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
250128,Skinners Lane,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.01
250128,Skinners Lane,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
250128,Skinners Lane,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
250128,Skinners Lane,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
250128,Skinners Lane,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
250128,Skinners Lane,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
250128,Skinners Lane,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
250128,Skinners Lane,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
250128,Skinners Lane,2023-05-31T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
250128,Skinners Lane,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
250128,Skinners Lane,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
250128,Skinners Lane,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
250128,Skinners Lane,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
250128,Skinners Lane,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
250128,Skinners Lane,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
250128,Skinners Lane,2023-05-31T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
250128,Skinners Lane,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,20.6
250128,Skinners Lane,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
250128,Skinners Lane,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
250128,Skinners Lane,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
250128,Skinners Lane,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
250128,Skinners Lane,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
250128,Skinners Lane,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
250128,Skinners Lane,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
250128,Skinners Lane,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.14
250128,Skinners Lane,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.52
250128,Skinners Lane,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
250128,Skinners Lane,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
250128,Skinners Lane,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
250128,Skinners Lane,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
250128,Skinners Lane,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
250128,Skinners Lane,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
250128,Skinners Lane,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
250128,Skinners Lane,2023-05-31T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
250128,Skinners Lane,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
250128,Skinners Lane,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
250128,Skinners Lane,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
250128,Skinners Lane,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
250128,Skinners Lane,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
250128,Skinners Lane,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
250128,Skinners Lane,2023-05-31T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
250128,Skinners Lane,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
250128,Skinners Lane,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
250128,Skinners Lane,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,20.6
250128,Skinners Lane,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
250128,Skinners Lane,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
250128,Skinners Lane,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
250128,Skinners Lane,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
250128,Skinners Lane,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
250128,Skinners Lane,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
250128,Skinners Lane,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
250128,Skinners Lane,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.79
250128,Skinners Lane,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.73
250128,Skinners Lane,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
250128,Skinners Lane,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
250128,Skinners Lane,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
250128,Skinners Lane,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
250128,Skinners Lane,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.98
250128,Skinners Lane,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
250128,Skinners Lane,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
250128,Skinners Lane,2023-05-31T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
250128,Skinners Lane,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
250128,Skinners Lane,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
250128,Skinners Lane,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
250128,Skinners Lane,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
250128,Skinners Lane,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
250128,Skinners Lane,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
250128,Skinners Lane,2023-05-31T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
250128,Skinners Lane,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
250128,Skinners Lane,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,20.8
250128,Skinners Lane,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
250128,Skinners Lane,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
250128,Skinners Lane,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250128,Skinners Lane,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
250128,Skinners Lane,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
