Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
250128,Skinners Lane,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.99
250128,Skinners Lane,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.7
250128,Skinners Lane,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.63
250128,Skinners Lane,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
250128,Skinners Lane,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
250128,Skinners Lane,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
250128,Skinners Lane,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
250128,Skinners Lane,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.05
250128,Skinners Lane,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
250128,Skinners Lane,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
250128,Skinners Lane,2023-05-31T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
250128,Skinners Lane,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
250128,Skinners Lane,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
250128,Skinners Lane,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
250128,Skinners Lane,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
250128,Skinners Lane,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
250128,Skinners Lane,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
250128,Skinners Lane,2023-05-31T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
250128,Skinners Lane,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
250128,Skinners Lane,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,20.9
250128,Skinners Lane,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
250128,Skinners Lane,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
250128,Skinners Lane,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
250128,Skinners Lane,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
250128,Skinners Lane,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
250128,Skinners Lane,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
250128,Skinners Lane,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
250128,Skinners Lane,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.2
250128,Skinners Lane,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
250128,Skinners Lane,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.08
250128,Skinners Lane,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
250128,Skinners Lane,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
250128,Skinners Lane,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
250128,Skinners Lane,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
250128,Skinners Lane,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
250128,Skinners Lane,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
250128,Skinners Lane,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
250128,Skinners Lane,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
250128,Skinners Lane,2023-05-31T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
250128,Skinners Lane,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
250128,Skinners Lane,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
250128,Skinners Lane,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
250128,Skinners Lane,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
250128,Skinners Lane,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
250128,Skinners Lane,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
250128,Skinners Lane,2023-05-31T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
250128,Skinners Lane,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
250128,Skinners Lane,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,21.0
250128,Skinners Lane,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
250128,Skinners Lane,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
250128,Skinners Lane,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250128,Skinners Lane,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
250128,Skinners Lane,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
250128,Skinners Lane,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
250128,Skinners Lane,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
250128,Skinners Lane,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.65
250128,Skinners Lane,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.23
250128,Skinners Lane,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.43
250128,Skinners Lane,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
250128,Skinners Lane,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
250128,Skinners Lane,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
250128,Skinners Lane,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
250128,Skinners Lane,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
250128,Skinners Lane,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
250128,Skinners Lane,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
250128,Skinners Lane,2023-05-31T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
250128,Skinners Lane,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
250128,Skinners Lane,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
250128,Skinners Lane,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
250128,Skinners Lane,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
250128,Skinners Lane,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
250128,Skinners Lane,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
250128,Skinners Lane,2023-05-31T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
250128,Skinners Lane,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
250128,Skinners Lane,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,21.0
250128,Skinners Lane,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
250128,Skinners Lane,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
250128,Skinners Lane,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
250128,Skinners Lane,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
250128,Skinners Lane,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
250128,Skinners Lane,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
250128,Skinners Lane,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.84
250128,Skinners Lane,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.95
250128,Skinners Lane,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.73
250128,Skinners Lane,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
250128,Skinners Lane,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
250128,Skinners Lane,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
250128,Skinners Lane,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
250128,Skinners Lane,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
250128,Skinners Lane,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
250128,Skinners Lane,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
250128,Skinners Lane,2023-05-31T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
250128,Skinners Lane,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
250128,Skinners Lane,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
250128,Skinners Lane,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
250128,Skinners Lane,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
250128,Skinners Lane,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
250128,Skinners Lane,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
250128,Skinners Lane,2023-05-31T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
250128,Skinners Lane,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
250128,Skinners Lane,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,21.0
250128,Skinners Lane,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
250128,Skinners Lane,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
250128,Skinners Lane,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
250128,Skinners Lane,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
250128,Skinners Lane,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
250128,Skinners Lane,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
250128,Skinners Lane,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.06
250128,Skinners Lane,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.3
250128,Skinners Lane,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.25
250128,Skinners Lane,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
250128,Skinners Lane,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
250128,Skinners Lane,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
250128,Skinners Lane,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
250128,Skinners Lane,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
250128,Skinners Lane,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
250128,Skinners Lane,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
250128,Skinners Lane,2023-05-31T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
250128,Skinners Lane,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
250128,Skinners Lane,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
250128,Skinners Lane,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
250128,Skinners Lane,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
250128,Skinners Lane,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
250128,Skinners Lane,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
250128,Skinners Lane,2023-05-31T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
250128,Skinners Lane,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
250128,Skinners Lane,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,21.1
250128,Skinners Lane,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
250128,Skinners Lane,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
250128,Skinners Lane,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250128,Skinners Lane,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
250128,Skinners Lane,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
250128,Skinners Lane,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
250128,Skinners Lane,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.22
250128,Skinners Lane,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.86
250128,Skinners Lane,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.85
250128,Skinners Lane,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,10.8
250128,Skinners Lane,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
250128,Skinners Lane,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
250128,Skinners Lane,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
250128,Skinners Lane,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
250128,Skinners Lane,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
250128,Skinners Lane,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
250128,Skinners Lane,2023-05-31T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
250128,Skinners Lane,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
250128,Skinners Lane,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
250128,Skinners Lane,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
250128,Skinners Lane,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
250128,Skinners Lane,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
250128,Skinners Lane,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
250128,Skinners Lane,2023-05-31T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
250128,Skinners Lane,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
250128,Skinners Lane,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,21.2
250128,Skinners Lane,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
250128,Skinners Lane,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
250128,Skinners Lane,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
250128,Skinners Lane,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
250128,Skinners Lane,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
250128,Skinners Lane,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
250128,Skinners Lane,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.74
250128,Skinners Lane,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.86
250128,Skinners Lane,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.45
250128,Skinners Lane,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,11.5
250128,Skinners Lane,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
250128,Skinners Lane,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
250128,Skinners Lane,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
250128,Skinners Lane,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
250128,Skinners Lane,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
250128,Skinners Lane,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
250128,Skinners Lane,2023-05-31T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
250128,Skinners Lane,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
250128,Skinners Lane,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
250128,Skinners Lane,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
250128,Skinners Lane,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
250128,Skinners Lane,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
250128,Skinners Lane,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
250128,Skinners Lane,2023-05-31T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
250128,Skinners Lane,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
250128,Skinners Lane,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
250128,Skinners Lane,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,21.2
250128,Skinners Lane,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250128,Skinners Lane,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
250128,Skinners Lane,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
250128,Skinners Lane,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
250128,Skinners Lane,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
250128,Skinners Lane,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
250128,Skinners Lane,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.9
250128,Skinners Lane,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.72
250128,Skinners Lane,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.09
250128,Skinners Lane,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
250128,Skinners Lane,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
250128,Skinners Lane,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
250128,Skinners Lane,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
250128,Skinners Lane,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
250128,Skinners Lane,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
250128,Skinners Lane,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
250128,Skinners Lane,2023-05-31T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
250128,Skinners Lane,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
250128,Skinners Lane,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
250128,Skinners Lane,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
250128,Skinners Lane,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
250128,Skinners Lane,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
250128,Skinners Lane,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
250128,Skinners Lane,2023-05-31T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
250128,Skinners Lane,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
250128,Skinners Lane,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
250128,Skinners Lane,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,21.3
250128,Skinners Lane,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
250128,Skinners Lane,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
250128,Skinners Lane,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250128,Skinners Lane,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
250128,Skinners Lane,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
250128,Skinners Lane,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
250128,Skinners Lane,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
250128,Skinners Lane,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
250128,Skinners Lane,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.38
250128,Skinners Lane,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.83
250128,Skinners Lane,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.31
250128,Skinners Lane,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
250128,Skinners Lane,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
250128,Skinners Lane,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
250128,Skinners Lane,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
250128,Skinners Lane,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
250128,Skinners Lane,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
250128,Skinners Lane,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
250128,Skinners Lane,2023-05-31T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
250128,Skinners Lane,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
250128,Skinners Lane,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
250128,Skinners Lane,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
250128,Skinners Lane,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
250128,Skinners Lane,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
250128,Skinners Lane,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
250128,Skinners Lane,2023-05-31T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
250128,Skinners Lane,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
250128,Skinners Lane,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
250128,Skinners Lane,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
250128,Skinners Lane,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,21.3
250128,Skinners Lane,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
250128,Skinners Lane,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
250128,Skinners Lane,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
250128,Skinners Lane,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
250128,Skinners Lane,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
250128,Skinners Lane,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
250128,Skinners Lane,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.96
250128,Skinners Lane,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.06
250128,Skinners Lane,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.81
250128,Skinners Lane,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,14.7
250128,Skinners Lane,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
250128,Skinners Lane,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
250128,Skinners Lane,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
250128,Skinners Lane,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
250128,Skinners Lane,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
250128,Skinners Lane,2023-05-31T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
250128,Skinners Lane,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
250128,Skinners Lane,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
250128,Skinners Lane,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
250128,Skinners Lane,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
250128,Skinners Lane,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
250128,Skinners Lane,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
250128,Skinners Lane,2023-05-31T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
250128,Skinners Lane,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
250128,Skinners Lane,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
250128,Skinners Lane,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,21.4
250128,Skinners Lane,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
250128,Skinners Lane,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
250128,Skinners Lane,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
250128,Skinners Lane,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
250128,Skinners Lane,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
250128,Skinners Lane,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.73
250128,Skinners Lane,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.93
250128,Skinners Lane,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
250128,Skinners Lane,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
250128,Skinners Lane,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
250128,Skinners Lane,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
250128,Skinners Lane,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
250128,Skinners Lane,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
250128,Skinners Lane,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
250128,Skinners Lane,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
250128,Skinners Lane,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
250128,Skinners Lane,2023-05-31T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
250128,Skinners Lane,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
250128,Skinners Lane,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
250128,Skinners Lane,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
250128,Skinners Lane,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
250128,Skinners Lane,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
250128,Skinners Lane,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
250128,Skinners Lane,2023-05-31T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
250128,Skinners Lane,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
250128,Skinners Lane,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
250128,Skinners Lane,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,21.3
250128,Skinners Lane,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
250128,Skinners Lane,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
250128,Skinners Lane,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
250128,Skinners Lane,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
250128,Skinners Lane,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
250128,Skinners Lane,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
250128,Skinners Lane,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
250128,Skinners Lane,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.85
250128,Skinners Lane,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.25
250128,Skinners Lane,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.62
250128,Skinners Lane,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
250128,Skinners Lane,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
250128,Skinners Lane,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
250128,Skinners Lane,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
250128,Skinners Lane,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
250128,Skinners Lane,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
250128,Skinners Lane,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
250128,Skinners Lane,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
250128,Skinners Lane,2023-05-31T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
250128,Skinners Lane,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
250128,Skinners Lane,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
250128,Skinners Lane,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
250128,Skinners Lane,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
250128,Skinners Lane,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
250128,Skinners Lane,2023-05-31T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
250128,Skinners Lane,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
250128,Skinners Lane,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
250128,Skinners Lane,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
250128,Skinners Lane,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,21.4
250128,Skinners Lane,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
250128,Skinners Lane,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
250128,Skinners Lane,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
250128,Skinners Lane,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
250128,Skinners Lane,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.14
250128,Skinners Lane,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.95
250128,Skinners Lane,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.99
250128,Skinners Lane,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
250128,Skinners Lane,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
250128,Skinners Lane,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
250128,Skinners Lane,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
250128,Skinners Lane,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
250128,Skinners Lane,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.22
250128,Skinners Lane,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
250128,Skinners Lane,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
250128,Skinners Lane,2023-05-31T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
250128,Skinners Lane,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
250128,Skinners Lane,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
250128,Skinners Lane,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
250128,Skinners Lane,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
250128,Skinners Lane,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
250128,Skinners Lane,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
250128,Skinners Lane,2023-05-31T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
250128,Skinners Lane,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
250128,Skinners Lane,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
250128,Skinners Lane,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,21.5
250128,Skinners Lane,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
250128,Skinners Lane,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
250128,Skinners Lane,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
250128,Skinners Lane,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
250128,Skinners Lane,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
250128,Skinners Lane,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
250128,Skinners Lane,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.91
250128,Skinners Lane,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.24
250128,Skinners Lane,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.12
250128,Skinners Lane,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
250128,Skinners Lane,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
250128,Skinners Lane,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
250128,Skinners Lane,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
250128,Skinners Lane,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
250128,Skinners Lane,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
250128,Skinners Lane,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
250128,Skinners Lane,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
250128,Skinners Lane,2023-05-31T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
250128,Skinners Lane,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
250128,Skinners Lane,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
250128,Skinners Lane,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
250128,Skinners Lane,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
250128,Skinners Lane,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
250128,Skinners Lane,2023-05-31T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
250128,Skinners Lane,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
250128,Skinners Lane,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
250128,Skinners Lane,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,21.6
250128,Skinners Lane,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
250128,Skinners Lane,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
250128,Skinners Lane,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
250128,Skinners Lane,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.79
250128,Skinners Lane,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.3
250128,Skinners Lane,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.59
250128,Skinners Lane,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
250128,Skinners Lane,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
250128,Skinners Lane,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
250128,Skinners Lane,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
250128,Skinners Lane,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
250128,Skinners Lane,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
250128,Skinners Lane,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
250128,Skinners Lane,2023-05-31T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
250128,Skinners Lane,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
250128,Skinners Lane,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
250128,Skinners Lane,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
250128,Skinners Lane,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
250128,Skinners Lane,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
250128,Skinners Lane,2023-05-31T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
250128,Skinners Lane,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
250128,Skinners Lane,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
250128,Skinners Lane,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,21.6
