Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
250128,Skinners Lane,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
250128,Skinners Lane,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
250128,Skinners Lane,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
250128,Skinners Lane,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.51
250128,Skinners Lane,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.41
250128,Skinners Lane,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.42
250128,Skinners Lane,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
250128,Skinners Lane,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
250128,Skinners Lane,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
250128,Skinners Lane,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
250128,Skinners Lane,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
250128,Skinners Lane,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
250128,Skinners Lane,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
250128,Skinners Lane,2023-05-31T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
250128,Skinners Lane,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
250128,Skinners Lane,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
250128,Skinners Lane,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
250128,Skinners Lane,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
250128,Skinners Lane,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
250128,Skinners Lane,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
250128,Skinners Lane,2023-05-31T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
250128,Skinners Lane,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
250128,Skinners Lane,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
250128,Skinners Lane,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,21.7
250128,Skinners Lane,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
250128,Skinners Lane,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
250128,Skinners Lane,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
250128,Skinners Lane,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.19
250128,Skinners Lane,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.57
250128,Skinners Lane,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.82
250128,Skinners Lane,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
250128,Skinners Lane,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
250128,Skinners Lane,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
250128,Skinners Lane,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
250128,Skinners Lane,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
250128,Skinners Lane,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
250128,Skinners Lane,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
250128,Skinners Lane,2023-05-31T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
250128,Skinners Lane,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
250128,Skinners Lane,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
250128,Skinners Lane,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
250128,Skinners Lane,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
250128,Skinners Lane,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
250128,Skinners Lane,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
250128,Skinners Lane,2023-05-31T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
250128,Skinners Lane,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
250128,Skinners Lane,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
250128,Skinners Lane,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,21.8
250128,Skinners Lane,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
250128,Skinners Lane,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
250128,Skinners Lane,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
250128,Skinners Lane,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.49
250128,Skinners Lane,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.56
250128,Skinners Lane,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
250128,Skinners Lane,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
250128,Skinners Lane,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
250128,Skinners Lane,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
250128,Skinners Lane,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
250128,Skinners Lane,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
250128,Skinners Lane,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.55
250128,Skinners Lane,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
250128,Skinners Lane,2023-05-31T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
250128,Skinners Lane,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
250128,Skinners Lane,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.7
250128,Skinners Lane,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
250128,Skinners Lane,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
250128,Skinners Lane,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
250128,Skinners Lane,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
250128,Skinners Lane,2023-05-31T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
250128,Skinners Lane,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
250128,Skinners Lane,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
250128,Skinners Lane,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
250128,Skinners Lane,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,22.0
250128,Skinners Lane,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
250128,Skinners Lane,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
250128,Skinners Lane,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
250128,Skinners Lane,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
250128,Skinners Lane,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
250128,Skinners Lane,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
250128,Skinners Lane,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.03
250128,Skinners Lane,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
250128,Skinners Lane,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
250128,Skinners Lane,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
250128,Skinners Lane,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
250128,Skinners Lane,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
250128,Skinners Lane,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
250128,Skinners Lane,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
250128,Skinners Lane,2023-05-31T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
250128,Skinners Lane,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
250128,Skinners Lane,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
250128,Skinners Lane,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
250128,Skinners Lane,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
250128,Skinners Lane,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
250128,Skinners Lane,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
250128,Skinners Lane,2023-05-31T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
250128,Skinners Lane,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
250128,Skinners Lane,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
250128,Skinners Lane,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
250128,Skinners Lane,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,22.1
250128,Skinners Lane,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
250128,Skinners Lane,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
250128,Skinners Lane,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
250128,Skinners Lane,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
250128,Skinners Lane,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
250128,Skinners Lane,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.27
250128,Skinners Lane,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.41
250128,Skinners Lane,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
250128,Skinners Lane,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
250128,Skinners Lane,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
250128,Skinners Lane,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
250128,Skinners Lane,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
250128,Skinners Lane,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
250128,Skinners Lane,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
250128,Skinners Lane,2023-05-31T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
250128,Skinners Lane,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
250128,Skinners Lane,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
250128,Skinners Lane,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
250128,Skinners Lane,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
250128,Skinners Lane,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
250128,Skinners Lane,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
250128,Skinners Lane,2023-05-31T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
250128,Skinners Lane,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
250128,Skinners Lane,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
250128,Skinners Lane,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
250128,Skinners Lane,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,22.3
250128,Skinners Lane,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
250128,Skinners Lane,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
250128,Skinners Lane,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
250128,Skinners Lane,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
250128,Skinners Lane,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.69
250128,Skinners Lane,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.19
250128,Skinners Lane,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.31
250128,Skinners Lane,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,14.3
250128,Skinners Lane,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
250128,Skinners Lane,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
250128,Skinners Lane,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
250128,Skinners Lane,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
250128,Skinners Lane,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
250128,Skinners Lane,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
250128,Skinners Lane,2023-05-31T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
250128,Skinners Lane,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
250128,Skinners Lane,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
250128,Skinners Lane,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
250128,Skinners Lane,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
250128,Skinners Lane,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
250128,Skinners Lane,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
250128,Skinners Lane,2023-05-31T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
250128,Skinners Lane,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
250128,Skinners Lane,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
250128,Skinners Lane,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,22.5
250128,Skinners Lane,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
250128,Skinners Lane,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
250128,Skinners Lane,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
250128,Skinners Lane,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
250128,Skinners Lane,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.27
250128,Skinners Lane,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.19
250128,Skinners Lane,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.06
250128,Skinners Lane,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
250128,Skinners Lane,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
250128,Skinners Lane,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
250128,Skinners Lane,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
250128,Skinners Lane,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
250128,Skinners Lane,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
250128,Skinners Lane,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
250128,Skinners Lane,2023-05-31T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
250128,Skinners Lane,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
250128,Skinners Lane,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
250128,Skinners Lane,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
250128,Skinners Lane,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
250128,Skinners Lane,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
250128,Skinners Lane,2023-05-31T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
250128,Skinners Lane,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
250128,Skinners Lane,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
250128,Skinners Lane,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,22.7
250128,Skinners Lane,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
250128,Skinners Lane,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
250128,Skinners Lane,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
250128,Skinners Lane,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
250128,Skinners Lane,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.97
250128,Skinners Lane,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
250128,Skinners Lane,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.57
250128,Skinners Lane,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
250128,Skinners Lane,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
250128,Skinners Lane,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
250128,Skinners Lane,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
250128,Skinners Lane,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
250128,Skinners Lane,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.36
250128,Skinners Lane,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
250128,Skinners Lane,2023-05-31T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
250128,Skinners Lane,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
250128,Skinners Lane,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
250128,Skinners Lane,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
250128,Skinners Lane,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
250128,Skinners Lane,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
250128,Skinners Lane,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
250128,Skinners Lane,2023-05-31T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
250128,Skinners Lane,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
250128,Skinners Lane,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
250128,Skinners Lane,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,22.9
250128,Skinners Lane,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
250128,Skinners Lane,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
250128,Skinners Lane,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
250128,Skinners Lane,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.54
250128,Skinners Lane,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
250128,Skinners Lane,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.68
250128,Skinners Lane,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
250128,Skinners Lane,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
250128,Skinners Lane,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
250128,Skinners Lane,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
250128,Skinners Lane,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
250128,Skinners Lane,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.16
250128,Skinners Lane,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
250128,Skinners Lane,2023-05-31T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
250128,Skinners Lane,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
250128,Skinners Lane,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.5
250128,Skinners Lane,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
250128,Skinners Lane,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
250128,Skinners Lane,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
250128,Skinners Lane,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
250128,Skinners Lane,2023-05-31T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
250128,Skinners Lane,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
250128,Skinners Lane,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
250128,Skinners Lane,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,22.9
250128,Skinners Lane,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
250128,Skinners Lane,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
250128,Skinners Lane,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
250128,Skinners Lane,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
250128,Skinners Lane,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
250128,Skinners Lane,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.2
250128,Skinners Lane,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.16
250128,Skinners Lane,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
250128,Skinners Lane,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
250128,Skinners Lane,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
250128,Skinners Lane,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
250128,Skinners Lane,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
250128,Skinners Lane,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
250128,Skinners Lane,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
250128,Skinners Lane,2023-05-31T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
250128,Skinners Lane,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
250128,Skinners Lane,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
250128,Skinners Lane,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
250128,Skinners Lane,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
250128,Skinners Lane,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
250128,Skinners Lane,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
250128,Skinners Lane,2023-05-31T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
250128,Skinners Lane,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
250128,Skinners Lane,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
250128,Skinners Lane,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,23.0
250128,Skinners Lane,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
250128,Skinners Lane,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
250128,Skinners Lane,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
250128,Skinners Lane,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
250128,Skinners Lane,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.54
250128,Skinners Lane,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.73
250128,Skinners Lane,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.32
250128,Skinners Lane,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
250128,Skinners Lane,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
250128,Skinners Lane,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
250128,Skinners Lane,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
250128,Skinners Lane,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
250128,Skinners Lane,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
250128,Skinners Lane,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
250128,Skinners Lane,2023-05-31T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
250128,Skinners Lane,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
250128,Skinners Lane,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
250128,Skinners Lane,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
250128,Skinners Lane,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
250128,Skinners Lane,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
250128,Skinners Lane,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
250128,Skinners Lane,2023-05-31T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
250128,Skinners Lane,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
250128,Skinners Lane,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
250128,Skinners Lane,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,23.0
250128,Skinners Lane,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
250128,Skinners Lane,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
250128,Skinners Lane,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
250128,Skinners Lane,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
250128,Skinners Lane,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
250128,Skinners Lane,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.51
250128,Skinners Lane,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
250128,Skinners Lane,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
250128,Skinners Lane,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
250128,Skinners Lane,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
250128,Skinners Lane,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
250128,Skinners Lane,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
250128,Skinners Lane,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
250128,Skinners Lane,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
250128,Skinners Lane,2023-05-31T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
250128,Skinners Lane,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
250128,Skinners Lane,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
250128,Skinners Lane,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
250128,Skinners Lane,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
250128,Skinners Lane,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
250128,Skinners Lane,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
250128,Skinners Lane,2023-05-31T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
250128,Skinners Lane,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
250128,Skinners Lane,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
250128,Skinners Lane,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,23.0
250128,Skinners Lane,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
250128,Skinners Lane,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
250128,Skinners Lane,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
250128,Skinners Lane,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
250128,Skinners Lane,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.72
250128,Skinners Lane,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.94
250128,Skinners Lane,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
250128,Skinners Lane,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
250128,Skinners Lane,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
250128,Skinners Lane,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
250128,Skinners Lane,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
250128,Skinners Lane,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
250128,Skinners Lane,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
250128,Skinners Lane,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
250128,Skinners Lane,2023-05-31T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
250128,Skinners Lane,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
250128,Skinners Lane,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
250128,Skinners Lane,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
250128,Skinners Lane,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
250128,Skinners Lane,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
250128,Skinners Lane,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
250128,Skinners Lane,2023-05-31T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
250128,Skinners Lane,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
250128,Skinners Lane,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
250128,Skinners Lane,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,23.0
250128,Skinners Lane,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
250128,Skinners Lane,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
250128,Skinners Lane,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
250128,Skinners Lane,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.84
250128,Skinners Lane,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
250128,Skinners Lane,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
250128,Skinners Lane,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
250128,Skinners Lane,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
250128,Skinners Lane,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
250128,Skinners Lane,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
250128,Skinners Lane,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
250128,Skinners Lane,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
250128,Skinners Lane,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.48
250128,Skinners Lane,2023-05-31T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
250128,Skinners Lane,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
250128,Skinners Lane,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
250128,Skinners Lane,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
250128,Skinners Lane,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
250128,Skinners Lane,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
250128,Skinners Lane,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
250128,Skinners Lane,2023-05-31T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
250128,Skinners Lane,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
250128,Skinners Lane,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
250128,Skinners Lane,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,23.1
250128,Skinners Lane,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
250128,Skinners Lane,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
250128,Skinners Lane,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
250128,Skinners Lane,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
250128,Skinners Lane,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.94
250128,Skinners Lane,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.96
250128,Skinners Lane,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.24
250128,Skinners Lane,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
250128,Skinners Lane,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
250128,Skinners Lane,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
250128,Skinners Lane,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
250128,Skinners Lane,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
250128,Skinners Lane,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
250128,Skinners Lane,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
250128,Skinners Lane,2023-05-31T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
250128,Skinners Lane,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
250128,Skinners Lane,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
250128,Skinners Lane,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
250128,Skinners Lane,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
250128,Skinners Lane,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
250128,Skinners Lane,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
