Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-05-31T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
250128,Skinners Lane,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
250128,Skinners Lane,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,23.1
250128,Skinners Lane,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
250128,Skinners Lane,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
250128,Skinners Lane,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
250128,Skinners Lane,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
250128,Skinners Lane,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.74
250128,Skinners Lane,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.42
250128,Skinners Lane,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.38
250128,Skinners Lane,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
250128,Skinners Lane,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
250128,Skinners Lane,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
250128,Skinners Lane,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
250128,Skinners Lane,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
250128,Skinners Lane,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
250128,Skinners Lane,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.58
250128,Skinners Lane,2023-05-31T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
250128,Skinners Lane,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
250128,Skinners Lane,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
250128,Skinners Lane,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
250128,Skinners Lane,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
250128,Skinners Lane,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
250128,Skinners Lane,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
250128,Skinners Lane,2023-05-31T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
250128,Skinners Lane,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
250128,Skinners Lane,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
250128,Skinners Lane,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
250128,Skinners Lane,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,23.2
250128,Skinners Lane,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
250128,Skinners Lane,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
250128,Skinners Lane,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
250128,Skinners Lane,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
250128,Skinners Lane,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
250128,Skinners Lane,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.13
250128,Skinners Lane,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.8
250128,Skinners Lane,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
250128,Skinners Lane,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
250128,Skinners Lane,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
250128,Skinners Lane,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
250128,Skinners Lane,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
250128,Skinners Lane,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
250128,Skinners Lane,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.3
250128,Skinners Lane,2023-05-31T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
250128,Skinners Lane,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
250128,Skinners Lane,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
250128,Skinners Lane,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
250128,Skinners Lane,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
250128,Skinners Lane,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
250128,Skinners Lane,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
250128,Skinners Lane,2023-05-31T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
250128,Skinners Lane,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
250128,Skinners Lane,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
250128,Skinners Lane,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
250128,Skinners Lane,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,23.2
250128,Skinners Lane,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
250128,Skinners Lane,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
250128,Skinners Lane,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
250128,Skinners Lane,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
250128,Skinners Lane,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
250128,Skinners Lane,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.78
250128,Skinners Lane,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
250128,Skinners Lane,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
250128,Skinners Lane,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
250128,Skinners Lane,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
250128,Skinners Lane,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
250128,Skinners Lane,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
250128,Skinners Lane,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
250128,Skinners Lane,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.24
250128,Skinners Lane,2023-05-31T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
250128,Skinners Lane,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
250128,Skinners Lane,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
250128,Skinners Lane,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
250128,Skinners Lane,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
250128,Skinners Lane,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
250128,Skinners Lane,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
250128,Skinners Lane,2023-05-31T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
250128,Skinners Lane,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
250128,Skinners Lane,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
250128,Skinners Lane,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
250128,Skinners Lane,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,23.2
250128,Skinners Lane,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
250128,Skinners Lane,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
250128,Skinners Lane,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
250128,Skinners Lane,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.9
250128,Skinners Lane,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
250128,Skinners Lane,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.36
250128,Skinners Lane,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
250128,Skinners Lane,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
250128,Skinners Lane,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
250128,Skinners Lane,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
250128,Skinners Lane,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
250128,Skinners Lane,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
250128,Skinners Lane,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
250128,Skinners Lane,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
250128,Skinners Lane,2023-05-31T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
250128,Skinners Lane,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
250128,Skinners Lane,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
250128,Skinners Lane,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
250128,Skinners Lane,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
250128,Skinners Lane,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
250128,Skinners Lane,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
250128,Skinners Lane,2023-05-31T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
250128,Skinners Lane,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
250128,Skinners Lane,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
250128,Skinners Lane,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
250128,Skinners Lane,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,23.2
250128,Skinners Lane,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
250128,Skinners Lane,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
250128,Skinners Lane,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
250128,Skinners Lane,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
250128,Skinners Lane,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.64
250128,Skinners Lane,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.59
250128,Skinners Lane,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.65
250128,Skinners Lane,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
250128,Skinners Lane,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
250128,Skinners Lane,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
250128,Skinners Lane,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
250128,Skinners Lane,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
250128,Skinners Lane,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
250128,Skinners Lane,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
250128,Skinners Lane,2023-05-31T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
250128,Skinners Lane,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
250128,Skinners Lane,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
250128,Skinners Lane,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
250128,Skinners Lane,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
250128,Skinners Lane,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
250128,Skinners Lane,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
250128,Skinners Lane,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
250128,Skinners Lane,2023-05-31T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
250128,Skinners Lane,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
250128,Skinners Lane,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
250128,Skinners Lane,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
250128,Skinners Lane,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,23.3
250128,Skinners Lane,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
250128,Skinners Lane,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250128,Skinners Lane,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
250128,Skinners Lane,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
250128,Skinners Lane,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.1
250128,Skinners Lane,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.76
250128,Skinners Lane,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.8
250128,Skinners Lane,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
250128,Skinners Lane,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
250128,Skinners Lane,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
250128,Skinners Lane,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
250128,Skinners Lane,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
250128,Skinners Lane,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
250128,Skinners Lane,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.18
250128,Skinners Lane,2023-05-31T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
250128,Skinners Lane,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
250128,Skinners Lane,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
250128,Skinners Lane,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
250128,Skinners Lane,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
250128,Skinners Lane,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
250128,Skinners Lane,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
250128,Skinners Lane,2023-05-31T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
250128,Skinners Lane,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
250128,Skinners Lane,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
250128,Skinners Lane,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
250128,Skinners Lane,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,23.4
250128,Skinners Lane,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
250128,Skinners Lane,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
250128,Skinners Lane,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
250128,Skinners Lane,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.34
250128,Skinners Lane,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.86
250128,Skinners Lane,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.14
250128,Skinners Lane,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
250128,Skinners Lane,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
250128,Skinners Lane,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
250128,Skinners Lane,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
250128,Skinners Lane,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
250128,Skinners Lane,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
250128,Skinners Lane,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.14
250128,Skinners Lane,2023-05-31T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
250128,Skinners Lane,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
250128,Skinners Lane,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
250128,Skinners Lane,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
250128,Skinners Lane,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
250128,Skinners Lane,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
250128,Skinners Lane,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
250128,Skinners Lane,2023-05-31T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
250128,Skinners Lane,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
250128,Skinners Lane,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
250128,Skinners Lane,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
250128,Skinners Lane,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,23.5
250128,Skinners Lane,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
250128,Skinners Lane,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
250128,Skinners Lane,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
250128,Skinners Lane,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
250128,Skinners Lane,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.31
250128,Skinners Lane,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.3
250128,Skinners Lane,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.07
250128,Skinners Lane,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
250128,Skinners Lane,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
250128,Skinners Lane,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
250128,Skinners Lane,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
250128,Skinners Lane,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
250128,Skinners Lane,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
250128,Skinners Lane,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.25
250128,Skinners Lane,2023-05-31T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
250128,Skinners Lane,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
250128,Skinners Lane,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
250128,Skinners Lane,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
250128,Skinners Lane,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
250128,Skinners Lane,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
250128,Skinners Lane,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
250128,Skinners Lane,2023-05-31T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
250128,Skinners Lane,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
250128,Skinners Lane,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
250128,Skinners Lane,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
250128,Skinners Lane,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,23.5
250128,Skinners Lane,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
250128,Skinners Lane,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250128,Skinners Lane,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
250128,Skinners Lane,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
250128,Skinners Lane,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
250128,Skinners Lane,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
250128,Skinners Lane,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.06
250128,Skinners Lane,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
250128,Skinners Lane,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
250128,Skinners Lane,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
250128,Skinners Lane,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
250128,Skinners Lane,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
250128,Skinners Lane,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
250128,Skinners Lane,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
250128,Skinners Lane,2023-05-31T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
250128,Skinners Lane,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
250128,Skinners Lane,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
250128,Skinners Lane,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
250128,Skinners Lane,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
250128,Skinners Lane,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
250128,Skinners Lane,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
250128,Skinners Lane,2023-05-31T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
250128,Skinners Lane,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
250128,Skinners Lane,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
250128,Skinners Lane,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,23.4
250128,Skinners Lane,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
250128,Skinners Lane,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
250128,Skinners Lane,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
250128,Skinners Lane,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.67
250128,Skinners Lane,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.07
250128,Skinners Lane,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.86
250128,Skinners Lane,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
250128,Skinners Lane,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
250128,Skinners Lane,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
250128,Skinners Lane,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
250128,Skinners Lane,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
250128,Skinners Lane,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
250128,Skinners Lane,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
250128,Skinners Lane,2023-05-31T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
250128,Skinners Lane,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
250128,Skinners Lane,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
250128,Skinners Lane,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
250128,Skinners Lane,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
250128,Skinners Lane,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
250128,Skinners Lane,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
250128,Skinners Lane,2023-05-31T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
250128,Skinners Lane,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
250128,Skinners Lane,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
250128,Skinners Lane,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
250128,Skinners Lane,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,23.4
250128,Skinners Lane,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
250128,Skinners Lane,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
250128,Skinners Lane,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
250128,Skinners Lane,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,3.25
250128,Skinners Lane,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,2.48
250128,Skinners Lane,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.16
250128,Skinners Lane,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,14.3
250128,Skinners Lane,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
250128,Skinners Lane,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
250128,Skinners Lane,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
250128,Skinners Lane,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
250128,Skinners Lane,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
250128,Skinners Lane,2023-05-31T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
250128,Skinners Lane,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
250128,Skinners Lane,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
250128,Skinners Lane,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
250128,Skinners Lane,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
250128,Skinners Lane,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.27
250128,Skinners Lane,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
250128,Skinners Lane,2023-05-31T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
250128,Skinners Lane,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
250128,Skinners Lane,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
250128,Skinners Lane,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
250128,Skinners Lane,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,23.4
250128,Skinners Lane,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
250128,Skinners Lane,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
250128,Skinners Lane,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
250128,Skinners Lane,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,3.98
250128,Skinners Lane,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.38
250128,Skinners Lane,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.15
250128,Skinners Lane,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
250128,Skinners Lane,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
250128,Skinners Lane,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
250128,Skinners Lane,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
250128,Skinners Lane,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
250128,Skinners Lane,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
250128,Skinners Lane,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
250128,Skinners Lane,2023-05-31T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
250128,Skinners Lane,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
250128,Skinners Lane,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
250128,Skinners Lane,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
250128,Skinners Lane,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
250128,Skinners Lane,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
250128,Skinners Lane,2023-05-31T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
250128,Skinners Lane,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
250128,Skinners Lane,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
250128,Skinners Lane,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,23.4
250128,Skinners Lane,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
250128,Skinners Lane,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
250128,Skinners Lane,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
250128,Skinners Lane,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.79
250128,Skinners Lane,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
250128,Skinners Lane,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.11
250128,Skinners Lane,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,15.7
250128,Skinners Lane,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
250128,Skinners Lane,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
250128,Skinners Lane,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
250128,Skinners Lane,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
250128,Skinners Lane,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
250128,Skinners Lane,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
250128,Skinners Lane,2023-05-31T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
250128,Skinners Lane,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
250128,Skinners Lane,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
250128,Skinners Lane,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
250128,Skinners Lane,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
250128,Skinners Lane,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
250128,Skinners Lane,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
250128,Skinners Lane,2023-05-31T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
250128,Skinners Lane,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
250128,Skinners Lane,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
250128,Skinners Lane,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,23.4
250128,Skinners Lane,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
250128,Skinners Lane,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
250128,Skinners Lane,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
250128,Skinners Lane,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.25
250128,Skinners Lane,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.15
250128,Skinners Lane,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.01
250128,Skinners Lane,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
250128,Skinners Lane,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
250128,Skinners Lane,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
250128,Skinners Lane,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
250128,Skinners Lane,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
250128,Skinners Lane,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
250128,Skinners Lane,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
250128,Skinners Lane,2023-05-31T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
250128,Skinners Lane,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
250128,Skinners Lane,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
250128,Skinners Lane,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
250128,Skinners Lane,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
250128,Skinners Lane,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.86
250128,Skinners Lane,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
250128,Skinners Lane,2023-05-31T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
250128,Skinners Lane,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
250128,Skinners Lane,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
250128,Skinners Lane,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,23.4
250128,Skinners Lane,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
250128,Skinners Lane,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
250128,Skinners Lane,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
250128,Skinners Lane,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
250128,Skinners Lane,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.37
250128,Skinners Lane,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.56
250128,Skinners Lane,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.67
250128,Skinners Lane,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
250128,Skinners Lane,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
250128,Skinners Lane,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
250128,Skinners Lane,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
250128,Skinners Lane,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
250128,Skinners Lane,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
250128,Skinners Lane,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
250128,Skinners Lane,2023-05-31T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
250128,Skinners Lane,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
250128,Skinners Lane,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
250128,Skinners Lane,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
250128,Skinners Lane,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
