Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
250128,Skinners Lane,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.54
250128,Skinners Lane,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
250128,Skinners Lane,2023-05-31T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
250128,Skinners Lane,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
250128,Skinners Lane,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
250128,Skinners Lane,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,23.4
250128,Skinners Lane,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
250128,Skinners Lane,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
250128,Skinners Lane,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
250128,Skinners Lane,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
250128,Skinners Lane,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.34
250128,Skinners Lane,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.77
250128,Skinners Lane,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.33
250128,Skinners Lane,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
250128,Skinners Lane,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
250128,Skinners Lane,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
250128,Skinners Lane,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
250128,Skinners Lane,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
250128,Skinners Lane,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
250128,Skinners Lane,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
250128,Skinners Lane,2023-05-31T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
250128,Skinners Lane,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
250128,Skinners Lane,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
250128,Skinners Lane,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
250128,Skinners Lane,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
250128,Skinners Lane,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.04
250128,Skinners Lane,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
250128,Skinners Lane,2023-05-31T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
250128,Skinners Lane,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
250128,Skinners Lane,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,23.4
250128,Skinners Lane,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
250128,Skinners Lane,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
250128,Skinners Lane,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
250128,Skinners Lane,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
250128,Skinners Lane,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.67
250128,Skinners Lane,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.7
250128,Skinners Lane,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.21
250128,Skinners Lane,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
250128,Skinners Lane,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
250128,Skinners Lane,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
250128,Skinners Lane,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
250128,Skinners Lane,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
250128,Skinners Lane,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
250128,Skinners Lane,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
250128,Skinners Lane,2023-05-31T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
250128,Skinners Lane,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
250128,Skinners Lane,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
250128,Skinners Lane,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
250128,Skinners Lane,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
250128,Skinners Lane,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.82
250128,Skinners Lane,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
250128,Skinners Lane,2023-05-31T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
250128,Skinners Lane,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
250128,Skinners Lane,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,23.4
250128,Skinners Lane,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
250128,Skinners Lane,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
250128,Skinners Lane,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
250128,Skinners Lane,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
250128,Skinners Lane,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.38
250128,Skinners Lane,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.52
250128,Skinners Lane,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.58
250128,Skinners Lane,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
250128,Skinners Lane,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
250128,Skinners Lane,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
250128,Skinners Lane,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
250128,Skinners Lane,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
250128,Skinners Lane,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
250128,Skinners Lane,2023-05-31T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
250128,Skinners Lane,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
250128,Skinners Lane,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
250128,Skinners Lane,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
250128,Skinners Lane,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
250128,Skinners Lane,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.25
250128,Skinners Lane,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
250128,Skinners Lane,2023-05-31T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
250128,Skinners Lane,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
250128,Skinners Lane,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
250128,Skinners Lane,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,23.4
250128,Skinners Lane,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
250128,Skinners Lane,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
250128,Skinners Lane,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
250128,Skinners Lane,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
250128,Skinners Lane,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.37
250128,Skinners Lane,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.62
250128,Skinners Lane,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.39
250128,Skinners Lane,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
250128,Skinners Lane,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
250128,Skinners Lane,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
250128,Skinners Lane,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
250128,Skinners Lane,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
250128,Skinners Lane,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
250128,Skinners Lane,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
250128,Skinners Lane,2023-05-31T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
250128,Skinners Lane,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
250128,Skinners Lane,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
250128,Skinners Lane,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
250128,Skinners Lane,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
250128,Skinners Lane,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.89
250128,Skinners Lane,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
250128,Skinners Lane,2023-05-31T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
250128,Skinners Lane,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
250128,Skinners Lane,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
250128,Skinners Lane,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,23.4
250128,Skinners Lane,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
250128,Skinners Lane,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
250128,Skinners Lane,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
250128,Skinners Lane,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
250128,Skinners Lane,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.44
250128,Skinners Lane,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.15
250128,Skinners Lane,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.2
250128,Skinners Lane,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,11.4
250128,Skinners Lane,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
250128,Skinners Lane,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
250128,Skinners Lane,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
250128,Skinners Lane,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
250128,Skinners Lane,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
250128,Skinners Lane,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
250128,Skinners Lane,2023-05-31T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
250128,Skinners Lane,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
250128,Skinners Lane,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
250128,Skinners Lane,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
250128,Skinners Lane,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
250128,Skinners Lane,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.91
250128,Skinners Lane,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
250128,Skinners Lane,2023-05-31T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
250128,Skinners Lane,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
250128,Skinners Lane,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
250128,Skinners Lane,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,23.4
250128,Skinners Lane,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
250128,Skinners Lane,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
250128,Skinners Lane,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
250128,Skinners Lane,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
250128,Skinners Lane,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.71
250128,Skinners Lane,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.7
250128,Skinners Lane,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.68
250128,Skinners Lane,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
250128,Skinners Lane,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
250128,Skinners Lane,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
250128,Skinners Lane,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
250128,Skinners Lane,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
250128,Skinners Lane,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
250128,Skinners Lane,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
250128,Skinners Lane,2023-05-31T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
250128,Skinners Lane,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
250128,Skinners Lane,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
250128,Skinners Lane,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
250128,Skinners Lane,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.11
250128,Skinners Lane,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.56
250128,Skinners Lane,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
250128,Skinners Lane,2023-05-31T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
250128,Skinners Lane,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
250128,Skinners Lane,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
250128,Skinners Lane,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,23.4
250128,Skinners Lane,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
250128,Skinners Lane,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
250128,Skinners Lane,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
250128,Skinners Lane,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
250128,Skinners Lane,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.07
250128,Skinners Lane,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.13
250128,Skinners Lane,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.84
250128,Skinners Lane,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
250128,Skinners Lane,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
250128,Skinners Lane,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
250128,Skinners Lane,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
250128,Skinners Lane,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
250128,Skinners Lane,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
250128,Skinners Lane,2023-05-31T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
250128,Skinners Lane,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
250128,Skinners Lane,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
250128,Skinners Lane,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
250128,Skinners Lane,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
250128,Skinners Lane,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.57
250128,Skinners Lane,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
250128,Skinners Lane,2023-05-31T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
250128,Skinners Lane,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
250128,Skinners Lane,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
250128,Skinners Lane,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,23.4
250128,Skinners Lane,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
250128,Skinners Lane,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
250128,Skinners Lane,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
250128,Skinners Lane,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
250128,Skinners Lane,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.17
250128,Skinners Lane,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.26
250128,Skinners Lane,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.68
250128,Skinners Lane,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
250128,Skinners Lane,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
250128,Skinners Lane,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
250128,Skinners Lane,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
250128,Skinners Lane,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
250128,Skinners Lane,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
250128,Skinners Lane,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
250128,Skinners Lane,2023-05-31T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
250128,Skinners Lane,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
250128,Skinners Lane,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
250128,Skinners Lane,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
250128,Skinners Lane,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
250128,Skinners Lane,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.08
250128,Skinners Lane,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
250128,Skinners Lane,2023-05-31T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
250128,Skinners Lane,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
250128,Skinners Lane,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
250128,Skinners Lane,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,23.4
250128,Skinners Lane,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
250128,Skinners Lane,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
250128,Skinners Lane,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
250128,Skinners Lane,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.84
250128,Skinners Lane,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.06
250128,Skinners Lane,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.49
250128,Skinners Lane,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
250128,Skinners Lane,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
250128,Skinners Lane,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
250128,Skinners Lane,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
250128,Skinners Lane,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
250128,Skinners Lane,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
250128,Skinners Lane,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
250128,Skinners Lane,2023-05-31T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
250128,Skinners Lane,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
250128,Skinners Lane,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
250128,Skinners Lane,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
250128,Skinners Lane,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
250128,Skinners Lane,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
250128,Skinners Lane,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
250128,Skinners Lane,2023-05-31T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
250128,Skinners Lane,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
250128,Skinners Lane,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
250128,Skinners Lane,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
250128,Skinners Lane,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,23.5
250128,Skinners Lane,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
250128,Skinners Lane,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
250128,Skinners Lane,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
250128,Skinners Lane,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.39
250128,Skinners Lane,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.02
250128,Skinners Lane,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.04
250128,Skinners Lane,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
250128,Skinners Lane,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
250128,Skinners Lane,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
250128,Skinners Lane,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
250128,Skinners Lane,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
250128,Skinners Lane,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
250128,Skinners Lane,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
250128,Skinners Lane,2023-05-31T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
250128,Skinners Lane,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
250128,Skinners Lane,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
250128,Skinners Lane,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
250128,Skinners Lane,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
250128,Skinners Lane,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.96
250128,Skinners Lane,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
250128,Skinners Lane,2023-05-31T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
250128,Skinners Lane,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
250128,Skinners Lane,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
250128,Skinners Lane,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
250128,Skinners Lane,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,23.5
250128,Skinners Lane,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
250128,Skinners Lane,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250128,Skinners Lane,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
250128,Skinners Lane,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
250128,Skinners Lane,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.04
250128,Skinners Lane,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.88
250128,Skinners Lane,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.36
250128,Skinners Lane,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,12.1
250128,Skinners Lane,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
250128,Skinners Lane,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
250128,Skinners Lane,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
250128,Skinners Lane,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
250128,Skinners Lane,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
250128,Skinners Lane,2023-05-31T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
250128,Skinners Lane,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
250128,Skinners Lane,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
250128,Skinners Lane,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
250128,Skinners Lane,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
250128,Skinners Lane,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.57
250128,Skinners Lane,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
250128,Skinners Lane,2023-05-31T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
250128,Skinners Lane,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
250128,Skinners Lane,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
250128,Skinners Lane,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
250128,Skinners Lane,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,23.4
250128,Skinners Lane,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
250128,Skinners Lane,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
250128,Skinners Lane,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
250128,Skinners Lane,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.39
250128,Skinners Lane,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.09
250128,Skinners Lane,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.33
250128,Skinners Lane,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,13.3
250128,Skinners Lane,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
250128,Skinners Lane,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
250128,Skinners Lane,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
250128,Skinners Lane,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
250128,Skinners Lane,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
250128,Skinners Lane,2023-05-31T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
250128,Skinners Lane,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
250128,Skinners Lane,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
250128,Skinners Lane,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
250128,Skinners Lane,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
250128,Skinners Lane,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.14
250128,Skinners Lane,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
250128,Skinners Lane,2023-05-31T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
250128,Skinners Lane,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
250128,Skinners Lane,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
250128,Skinners Lane,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,23.3
250128,Skinners Lane,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
250128,Skinners Lane,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
250128,Skinners Lane,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
250128,Skinners Lane,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.33
250128,Skinners Lane,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.37
250128,Skinners Lane,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.04
250128,Skinners Lane,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
250128,Skinners Lane,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
250128,Skinners Lane,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
250128,Skinners Lane,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
250128,Skinners Lane,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
250128,Skinners Lane,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
250128,Skinners Lane,2023-05-31T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
250128,Skinners Lane,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
250128,Skinners Lane,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
250128,Skinners Lane,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
250128,Skinners Lane,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
250128,Skinners Lane,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.31
250128,Skinners Lane,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
250128,Skinners Lane,2023-05-31T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
250128,Skinners Lane,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
250128,Skinners Lane,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
250128,Skinners Lane,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
250128,Skinners Lane,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,23.3
250128,Skinners Lane,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
250128,Skinners Lane,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
250128,Skinners Lane,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
250128,Skinners Lane,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.5
250128,Skinners Lane,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.49
250128,Skinners Lane,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.39
250128,Skinners Lane,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
250128,Skinners Lane,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
250128,Skinners Lane,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
250128,Skinners Lane,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
250128,Skinners Lane,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
250128,Skinners Lane,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
250128,Skinners Lane,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
250128,Skinners Lane,2023-05-31T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
250128,Skinners Lane,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
250128,Skinners Lane,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
250128,Skinners Lane,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
250128,Skinners Lane,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.9
250128,Skinners Lane,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.88
250128,Skinners Lane,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
250128,Skinners Lane,2023-05-31T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
250128,Skinners Lane,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
250128,Skinners Lane,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
250128,Skinners Lane,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
250128,Skinners Lane,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,23.3
250128,Skinners Lane,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
250128,Skinners Lane,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
250128,Skinners Lane,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
250128,Skinners Lane,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.2
250128,Skinners Lane,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.47
250128,Skinners Lane,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.27
250128,Skinners Lane,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
250128,Skinners Lane,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
250128,Skinners Lane,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
250128,Skinners Lane,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
250128,Skinners Lane,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
250128,Skinners Lane,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
