Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-05-31T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
250128,Skinners Lane,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
250128,Skinners Lane,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
250128,Skinners Lane,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
250128,Skinners Lane,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
250128,Skinners Lane,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.96
250128,Skinners Lane,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
250128,Skinners Lane,2023-05-31T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
250128,Skinners Lane,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
250128,Skinners Lane,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
250128,Skinners Lane,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
250128,Skinners Lane,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,23.3
250128,Skinners Lane,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
250128,Skinners Lane,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
250128,Skinners Lane,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
250128,Skinners Lane,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
250128,Skinners Lane,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.02
250128,Skinners Lane,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.01
250128,Skinners Lane,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.15
250128,Skinners Lane,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
250128,Skinners Lane,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
250128,Skinners Lane,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
250128,Skinners Lane,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
250128,Skinners Lane,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
250128,Skinners Lane,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
250128,Skinners Lane,2023-05-31T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
250128,Skinners Lane,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
250128,Skinners Lane,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
250128,Skinners Lane,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
250128,Skinners Lane,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
250128,Skinners Lane,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.16
250128,Skinners Lane,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
250128,Skinners Lane,2023-05-31T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
250128,Skinners Lane,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
250128,Skinners Lane,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
250128,Skinners Lane,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,23.3
250128,Skinners Lane,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
250128,Skinners Lane,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250128,Skinners Lane,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
250128,Skinners Lane,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
250128,Skinners Lane,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.49
250128,Skinners Lane,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.31
250128,Skinners Lane,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.59
250128,Skinners Lane,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
250128,Skinners Lane,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
250128,Skinners Lane,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
250128,Skinners Lane,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
250128,Skinners Lane,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
250128,Skinners Lane,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
250128,Skinners Lane,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
250128,Skinners Lane,2023-05-31T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
250128,Skinners Lane,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
250128,Skinners Lane,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
250128,Skinners Lane,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
250128,Skinners Lane,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
250128,Skinners Lane,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.41
250128,Skinners Lane,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
250128,Skinners Lane,2023-05-31T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
250128,Skinners Lane,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
250128,Skinners Lane,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
250128,Skinners Lane,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
250128,Skinners Lane,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,23.4
250128,Skinners Lane,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
250128,Skinners Lane,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
250128,Skinners Lane,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
250128,Skinners Lane,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.48
250128,Skinners Lane,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.19
250128,Skinners Lane,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.42
250128,Skinners Lane,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
250128,Skinners Lane,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
250128,Skinners Lane,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
250128,Skinners Lane,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
250128,Skinners Lane,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
250128,Skinners Lane,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
250128,Skinners Lane,2023-05-31T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
250128,Skinners Lane,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
250128,Skinners Lane,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
250128,Skinners Lane,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
250128,Skinners Lane,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
250128,Skinners Lane,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.83
250128,Skinners Lane,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
250128,Skinners Lane,2023-05-31T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
250128,Skinners Lane,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
250128,Skinners Lane,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
250128,Skinners Lane,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
250128,Skinners Lane,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,23.6
250128,Skinners Lane,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
250128,Skinners Lane,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
250128,Skinners Lane,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
250128,Skinners Lane,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.15
250128,Skinners Lane,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.32
250128,Skinners Lane,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.7
250128,Skinners Lane,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
250128,Skinners Lane,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
250128,Skinners Lane,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
250128,Skinners Lane,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
250128,Skinners Lane,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
250128,Skinners Lane,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
250128,Skinners Lane,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
250128,Skinners Lane,2023-05-31T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
250128,Skinners Lane,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
250128,Skinners Lane,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
250128,Skinners Lane,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
250128,Skinners Lane,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
250128,Skinners Lane,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.65
250128,Skinners Lane,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
250128,Skinners Lane,2023-05-31T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
250128,Skinners Lane,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
250128,Skinners Lane,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
250128,Skinners Lane,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,23.7
250128,Skinners Lane,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
250128,Skinners Lane,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
250128,Skinners Lane,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
250128,Skinners Lane,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.5
250128,Skinners Lane,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.5
250128,Skinners Lane,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.79
250128,Skinners Lane,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
250128,Skinners Lane,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
250128,Skinners Lane,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
250128,Skinners Lane,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
250128,Skinners Lane,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
250128,Skinners Lane,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
250128,Skinners Lane,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
250128,Skinners Lane,2023-05-31T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
250128,Skinners Lane,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
250128,Skinners Lane,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
250128,Skinners Lane,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
250128,Skinners Lane,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
250128,Skinners Lane,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.52
250128,Skinners Lane,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
250128,Skinners Lane,2023-05-31T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
250128,Skinners Lane,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
250128,Skinners Lane,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
250128,Skinners Lane,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
250128,Skinners Lane,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,23.8
250128,Skinners Lane,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
250128,Skinners Lane,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
250128,Skinners Lane,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
250128,Skinners Lane,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
250128,Skinners Lane,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.6
250128,Skinners Lane,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.28
250128,Skinners Lane,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.66
250128,Skinners Lane,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
250128,Skinners Lane,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
250128,Skinners Lane,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
250128,Skinners Lane,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
250128,Skinners Lane,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
250128,Skinners Lane,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
250128,Skinners Lane,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
250128,Skinners Lane,2023-05-31T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
250128,Skinners Lane,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
250128,Skinners Lane,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
250128,Skinners Lane,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
250128,Skinners Lane,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.3
250128,Skinners Lane,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.96
250128,Skinners Lane,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
250128,Skinners Lane,2023-05-31T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
250128,Skinners Lane,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
250128,Skinners Lane,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
250128,Skinners Lane,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
250128,Skinners Lane,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,24.0
250128,Skinners Lane,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
250128,Skinners Lane,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
250128,Skinners Lane,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
250128,Skinners Lane,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
250128,Skinners Lane,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
250128,Skinners Lane,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.72
250128,Skinners Lane,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.38
250128,Skinners Lane,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
250128,Skinners Lane,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
250128,Skinners Lane,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
250128,Skinners Lane,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
250128,Skinners Lane,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
250128,Skinners Lane,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
250128,Skinners Lane,2023-05-31T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
250128,Skinners Lane,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
250128,Skinners Lane,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
250128,Skinners Lane,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
250128,Skinners Lane,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.39
250128,Skinners Lane,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.9
250128,Skinners Lane,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
250128,Skinners Lane,2023-05-31T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
250128,Skinners Lane,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
250128,Skinners Lane,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
250128,Skinners Lane,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
250128,Skinners Lane,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,24.4
250128,Skinners Lane,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
250128,Skinners Lane,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
250128,Skinners Lane,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
250128,Skinners Lane,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.04
250128,Skinners Lane,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.88
250128,Skinners Lane,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.12
250128,Skinners Lane,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
250128,Skinners Lane,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
250128,Skinners Lane,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
250128,Skinners Lane,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
250128,Skinners Lane,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
250128,Skinners Lane,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
250128,Skinners Lane,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
250128,Skinners Lane,2023-05-31T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
250128,Skinners Lane,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
250128,Skinners Lane,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
250128,Skinners Lane,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
250128,Skinners Lane,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
250128,Skinners Lane,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
250128,Skinners Lane,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
250128,Skinners Lane,2023-05-31T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
250128,Skinners Lane,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
250128,Skinners Lane,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
250128,Skinners Lane,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
250128,Skinners Lane,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,24.6
250128,Skinners Lane,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
250128,Skinners Lane,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
250128,Skinners Lane,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
250128,Skinners Lane,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.56
250128,Skinners Lane,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.23
250128,Skinners Lane,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.47
250128,Skinners Lane,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,14.8
250128,Skinners Lane,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
250128,Skinners Lane,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
250128,Skinners Lane,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
250128,Skinners Lane,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
250128,Skinners Lane,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
250128,Skinners Lane,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
250128,Skinners Lane,2023-05-31T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
250128,Skinners Lane,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
250128,Skinners Lane,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
250128,Skinners Lane,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
250128,Skinners Lane,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
250128,Skinners Lane,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.14
250128,Skinners Lane,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
250128,Skinners Lane,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
250128,Skinners Lane,2023-05-31T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
250128,Skinners Lane,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
250128,Skinners Lane,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
250128,Skinners Lane,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
250128,Skinners Lane,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,24.6
250128,Skinners Lane,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
250128,Skinners Lane,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
250128,Skinners Lane,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
250128,Skinners Lane,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.42
250128,Skinners Lane,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.71
250128,Skinners Lane,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.96
250128,Skinners Lane,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
250128,Skinners Lane,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
250128,Skinners Lane,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
250128,Skinners Lane,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
250128,Skinners Lane,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
250128,Skinners Lane,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
250128,Skinners Lane,2023-05-31T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
250128,Skinners Lane,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
250128,Skinners Lane,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.27
250128,Skinners Lane,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
250128,Skinners Lane,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
250128,Skinners Lane,2023-05-31T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
250128,Skinners Lane,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
250128,Skinners Lane,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
250128,Skinners Lane,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
250128,Skinners Lane,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,24.8
250128,Skinners Lane,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
250128,Skinners Lane,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
250128,Skinners Lane,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
250128,Skinners Lane,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.04
250128,Skinners Lane,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.83
250128,Skinners Lane,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.27
250128,Skinners Lane,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,13.3
250128,Skinners Lane,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
250128,Skinners Lane,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
250128,Skinners Lane,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
250128,Skinners Lane,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
250128,Skinners Lane,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.18
250128,Skinners Lane,2023-05-31T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
250128,Skinners Lane,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
250128,Skinners Lane,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
250128,Skinners Lane,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
250128,Skinners Lane,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.39
250128,Skinners Lane,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.34
250128,Skinners Lane,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
250128,Skinners Lane,2023-05-31T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
250128,Skinners Lane,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
250128,Skinners Lane,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
250128,Skinners Lane,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
250128,Skinners Lane,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,25.2
250128,Skinners Lane,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
250128,Skinners Lane,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
250128,Skinners Lane,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
250128,Skinners Lane,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.47
250128,Skinners Lane,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.19
250128,Skinners Lane,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.77
250128,Skinners Lane,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
250128,Skinners Lane,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
250128,Skinners Lane,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
250128,Skinners Lane,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
250128,Skinners Lane,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
250128,Skinners Lane,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
250128,Skinners Lane,2023-05-31T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
250128,Skinners Lane,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
250128,Skinners Lane,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
250128,Skinners Lane,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.05
250128,Skinners Lane,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.18
250128,Skinners Lane,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
250128,Skinners Lane,2023-05-31T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
250128,Skinners Lane,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
250128,Skinners Lane,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
250128,Skinners Lane,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
250128,Skinners Lane,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,25.6
250128,Skinners Lane,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
250128,Skinners Lane,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
250128,Skinners Lane,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
250128,Skinners Lane,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.45
250128,Skinners Lane,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.04
250128,Skinners Lane,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.74
250128,Skinners Lane,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
250128,Skinners Lane,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
250128,Skinners Lane,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
250128,Skinners Lane,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
250128,Skinners Lane,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
250128,Skinners Lane,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
250128,Skinners Lane,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
250128,Skinners Lane,2023-05-31T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
250128,Skinners Lane,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
250128,Skinners Lane,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
250128,Skinners Lane,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
250128,Skinners Lane,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
250128,Skinners Lane,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.49
250128,Skinners Lane,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
250128,Skinners Lane,2023-05-31T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
250128,Skinners Lane,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
250128,Skinners Lane,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
250128,Skinners Lane,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
250128,Skinners Lane,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,25.7
250128,Skinners Lane,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
250128,Skinners Lane,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
250128,Skinners Lane,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
250128,Skinners Lane,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.72
250128,Skinners Lane,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.68
250128,Skinners Lane,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.81
250128,Skinners Lane,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
250128,Skinners Lane,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
250128,Skinners Lane,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
250128,Skinners Lane,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
250128,Skinners Lane,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
250128,Skinners Lane,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
250128,Skinners Lane,2023-05-31T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
250128,Skinners Lane,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
250128,Skinners Lane,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
250128,Skinners Lane,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
250128,Skinners Lane,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
250128,Skinners Lane,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
250128,Skinners Lane,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
250128,Skinners Lane,2023-05-31T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
250128,Skinners Lane,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
250128,Skinners Lane,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
250128,Skinners Lane,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,25.0
250128,Skinners Lane,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
250128,Skinners Lane,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
250128,Skinners Lane,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
250128,Skinners Lane,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.75
250128,Skinners Lane,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.02
250128,Skinners Lane,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.52
250128,Skinners Lane,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
250128,Skinners Lane,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
250128,Skinners Lane,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
250128,Skinners Lane,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
