Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
250128,Skinners Lane,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
250128,Skinners Lane,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
250128,Skinners Lane,2023-05-31T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
250128,Skinners Lane,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
250128,Skinners Lane,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
250128,Skinners Lane,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
250128,Skinners Lane,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
250128,Skinners Lane,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
250128,Skinners Lane,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.29
250128,Skinners Lane,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
250128,Skinners Lane,2023-05-31T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
250128,Skinners Lane,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
250128,Skinners Lane,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
250128,Skinners Lane,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
250128,Skinners Lane,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,24.2
250128,Skinners Lane,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
250128,Skinners Lane,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250128,Skinners Lane,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
250128,Skinners Lane,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
250128,Skinners Lane,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
250128,Skinners Lane,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.64
250128,Skinners Lane,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.8
250128,Skinners Lane,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.75
250128,Skinners Lane,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
250128,Skinners Lane,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
250128,Skinners Lane,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
250128,Skinners Lane,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
250128,Skinners Lane,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
250128,Skinners Lane,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
250128,Skinners Lane,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
250128,Skinners Lane,2023-05-31T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
250128,Skinners Lane,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
250128,Skinners Lane,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
250128,Skinners Lane,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
250128,Skinners Lane,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
250128,Skinners Lane,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
250128,Skinners Lane,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
250128,Skinners Lane,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
250128,Skinners Lane,2023-05-31T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
250128,Skinners Lane,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
250128,Skinners Lane,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
250128,Skinners Lane,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
250128,Skinners Lane,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,23.4
250128,Skinners Lane,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
250128,Skinners Lane,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250128,Skinners Lane,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
250128,Skinners Lane,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250128,Skinners Lane,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
250128,Skinners Lane,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.1
250128,Skinners Lane,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.4
250128,Skinners Lane,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.37
250128,Skinners Lane,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
250128,Skinners Lane,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
250128,Skinners Lane,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
250128,Skinners Lane,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
250128,Skinners Lane,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
250128,Skinners Lane,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
250128,Skinners Lane,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
250128,Skinners Lane,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
250128,Skinners Lane,2023-05-31T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
250128,Skinners Lane,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
250128,Skinners Lane,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
250128,Skinners Lane,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
250128,Skinners Lane,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
250128,Skinners Lane,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
250128,Skinners Lane,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
250128,Skinners Lane,2023-05-31T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
250128,Skinners Lane,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
250128,Skinners Lane,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
250128,Skinners Lane,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
250128,Skinners Lane,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,21.7
250128,Skinners Lane,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
250128,Skinners Lane,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250128,Skinners Lane,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
250128,Skinners Lane,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250128,Skinners Lane,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
250128,Skinners Lane,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.93
250128,Skinners Lane,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.95
250128,Skinners Lane,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.87
250128,Skinners Lane,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
250128,Skinners Lane,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
250128,Skinners Lane,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
250128,Skinners Lane,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
250128,Skinners Lane,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
250128,Skinners Lane,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
250128,Skinners Lane,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
250128,Skinners Lane,2023-05-31T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
250128,Skinners Lane,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
250128,Skinners Lane,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
250128,Skinners Lane,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
250128,Skinners Lane,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
250128,Skinners Lane,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
250128,Skinners Lane,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
250128,Skinners Lane,2023-05-31T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
250128,Skinners Lane,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
250128,Skinners Lane,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
250128,Skinners Lane,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
250128,Skinners Lane,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,20.4
250128,Skinners Lane,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
250128,Skinners Lane,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
250128,Skinners Lane,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250128,Skinners Lane,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
250128,Skinners Lane,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
250128,Skinners Lane,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
250128,Skinners Lane,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
250128,Skinners Lane,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
250128,Skinners Lane,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.39
250128,Skinners Lane,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.4
250128,Skinners Lane,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
250128,Skinners Lane,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
250128,Skinners Lane,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
250128,Skinners Lane,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
250128,Skinners Lane,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
250128,Skinners Lane,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
250128,Skinners Lane,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
250128,Skinners Lane,2023-05-31T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
250128,Skinners Lane,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
250128,Skinners Lane,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
250128,Skinners Lane,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
250128,Skinners Lane,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
250128,Skinners Lane,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
250128,Skinners Lane,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
250128,Skinners Lane,2023-05-31T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
250128,Skinners Lane,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
250128,Skinners Lane,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
250128,Skinners Lane,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
250128,Skinners Lane,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,20.1
250128,Skinners Lane,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250128,Skinners Lane,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
250128,Skinners Lane,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
250128,Skinners Lane,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250128,Skinners Lane,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
250128,Skinners Lane,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.31
250128,Skinners Lane,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.68
250128,Skinners Lane,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.62
250128,Skinners Lane,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
250128,Skinners Lane,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
250128,Skinners Lane,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
250128,Skinners Lane,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
250128,Skinners Lane,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
250128,Skinners Lane,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
250128,Skinners Lane,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
250128,Skinners Lane,2023-05-31T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
250128,Skinners Lane,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
250128,Skinners Lane,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
250128,Skinners Lane,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
250128,Skinners Lane,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
250128,Skinners Lane,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
250128,Skinners Lane,2023-05-31T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
250128,Skinners Lane,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
250128,Skinners Lane,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
250128,Skinners Lane,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
250128,Skinners Lane,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,19.9
250128,Skinners Lane,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
250128,Skinners Lane,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
250128,Skinners Lane,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
250128,Skinners Lane,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.71
250128,Skinners Lane,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.55
250128,Skinners Lane,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.78
250128,Skinners Lane,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
250128,Skinners Lane,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
250128,Skinners Lane,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
250128,Skinners Lane,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
250128,Skinners Lane,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
250128,Skinners Lane,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
250128,Skinners Lane,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
250128,Skinners Lane,2023-05-31T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
250128,Skinners Lane,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
250128,Skinners Lane,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
250128,Skinners Lane,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
250128,Skinners Lane,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
250128,Skinners Lane,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
250128,Skinners Lane,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
250128,Skinners Lane,2023-05-31T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
250128,Skinners Lane,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
250128,Skinners Lane,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
250128,Skinners Lane,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,19.8
250128,Skinners Lane,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
250128,Skinners Lane,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
250128,Skinners Lane,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
250128,Skinners Lane,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.2
250128,Skinners Lane,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.08
250128,Skinners Lane,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.07
250128,Skinners Lane,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
250128,Skinners Lane,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
250128,Skinners Lane,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
250128,Skinners Lane,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
250128,Skinners Lane,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
250128,Skinners Lane,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
250128,Skinners Lane,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
250128,Skinners Lane,2023-05-31T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
250128,Skinners Lane,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
250128,Skinners Lane,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
250128,Skinners Lane,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
250128,Skinners Lane,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
250128,Skinners Lane,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
250128,Skinners Lane,2023-05-31T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
250128,Skinners Lane,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
250128,Skinners Lane,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
250128,Skinners Lane,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,19.6
250128,Skinners Lane,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
250128,Skinners Lane,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
250128,Skinners Lane,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
250128,Skinners Lane,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.3
250128,Skinners Lane,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.27
250128,Skinners Lane,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.73
250128,Skinners Lane,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
250128,Skinners Lane,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
250128,Skinners Lane,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
250128,Skinners Lane,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
250128,Skinners Lane,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
250128,Skinners Lane,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
250128,Skinners Lane,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
250128,Skinners Lane,2023-05-31T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
250128,Skinners Lane,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
250128,Skinners Lane,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
250128,Skinners Lane,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
250128,Skinners Lane,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
250128,Skinners Lane,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
250128,Skinners Lane,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
250128,Skinners Lane,2023-05-31T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
250128,Skinners Lane,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
250128,Skinners Lane,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
250128,Skinners Lane,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
250128,Skinners Lane,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,19.4
250128,Skinners Lane,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
250128,Skinners Lane,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
250128,Skinners Lane,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
250128,Skinners Lane,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.02
250128,Skinners Lane,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.95
250128,Skinners Lane,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.26
250128,Skinners Lane,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,13.7
250128,Skinners Lane,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
250128,Skinners Lane,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
250128,Skinners Lane,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
250128,Skinners Lane,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
250128,Skinners Lane,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
250128,Skinners Lane,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
250128,Skinners Lane,2023-05-31T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
250128,Skinners Lane,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
250128,Skinners Lane,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
250128,Skinners Lane,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
250128,Skinners Lane,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
250128,Skinners Lane,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
250128,Skinners Lane,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
250128,Skinners Lane,2023-05-31T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
250128,Skinners Lane,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
250128,Skinners Lane,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
250128,Skinners Lane,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
250128,Skinners Lane,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,19.2
250128,Skinners Lane,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
250128,Skinners Lane,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
250128,Skinners Lane,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
250128,Skinners Lane,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.8
250128,Skinners Lane,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.95
250128,Skinners Lane,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
250128,Skinners Lane,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
250128,Skinners Lane,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
250128,Skinners Lane,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
250128,Skinners Lane,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
250128,Skinners Lane,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
250128,Skinners Lane,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
250128,Skinners Lane,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
250128,Skinners Lane,2023-05-31T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
250128,Skinners Lane,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
250128,Skinners Lane,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
250128,Skinners Lane,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
250128,Skinners Lane,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
250128,Skinners Lane,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.6
250128,Skinners Lane,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
250128,Skinners Lane,2023-05-31T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
250128,Skinners Lane,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
250128,Skinners Lane,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
250128,Skinners Lane,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,19.1
250128,Skinners Lane,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
250128,Skinners Lane,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
250128,Skinners Lane,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
250128,Skinners Lane,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.81
250128,Skinners Lane,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.37
250128,Skinners Lane,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.81
250128,Skinners Lane,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
250128,Skinners Lane,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
250128,Skinners Lane,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
250128,Skinners Lane,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
250128,Skinners Lane,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
250128,Skinners Lane,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
250128,Skinners Lane,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
250128,Skinners Lane,2023-05-31T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
250128,Skinners Lane,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
250128,Skinners Lane,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
250128,Skinners Lane,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
250128,Skinners Lane,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
250128,Skinners Lane,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
250128,Skinners Lane,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
250128,Skinners Lane,2023-05-31T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
250128,Skinners Lane,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
250128,Skinners Lane,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
250128,Skinners Lane,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,19.2
250128,Skinners Lane,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
250128,Skinners Lane,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
250128,Skinners Lane,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
250128,Skinners Lane,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.24
250128,Skinners Lane,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.15
250128,Skinners Lane,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
250128,Skinners Lane,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
250128,Skinners Lane,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
250128,Skinners Lane,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
250128,Skinners Lane,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
250128,Skinners Lane,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
250128,Skinners Lane,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
250128,Skinners Lane,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
250128,Skinners Lane,2023-05-31T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
250128,Skinners Lane,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
250128,Skinners Lane,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
250128,Skinners Lane,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
250128,Skinners Lane,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
250128,Skinners Lane,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
250128,Skinners Lane,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
250128,Skinners Lane,2023-05-31T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
250128,Skinners Lane,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
250128,Skinners Lane,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
250128,Skinners Lane,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
250128,Skinners Lane,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,19.1
250128,Skinners Lane,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
250128,Skinners Lane,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
250128,Skinners Lane,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
250128,Skinners Lane,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.73
250128,Skinners Lane,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.73
250128,Skinners Lane,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.27
250128,Skinners Lane,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
250128,Skinners Lane,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
250128,Skinners Lane,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
250128,Skinners Lane,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
250128,Skinners Lane,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
250128,Skinners Lane,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
250128,Skinners Lane,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
250128,Skinners Lane,2023-05-31T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
250128,Skinners Lane,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
250128,Skinners Lane,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
250128,Skinners Lane,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
250128,Skinners Lane,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
250128,Skinners Lane,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
250128,Skinners Lane,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
250128,Skinners Lane,2023-05-31T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
250128,Skinners Lane,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
250128,Skinners Lane,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
250128,Skinners Lane,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,19.0
250128,Skinners Lane,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250128,Skinners Lane,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
250128,Skinners Lane,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
250128,Skinners Lane,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
250128,Skinners Lane,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.25
250128,Skinners Lane,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.27
250128,Skinners Lane,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.69
250128,Skinners Lane,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
250128,Skinners Lane,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
250128,Skinners Lane,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
250128,Skinners Lane,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
250128,Skinners Lane,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
250128,Skinners Lane,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
250128,Skinners Lane,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
250128,Skinners Lane,2023-05-31T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
250128,Skinners Lane,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
250128,Skinners Lane,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
250128,Skinners Lane,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
250128,Skinners Lane,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
250128,Skinners Lane,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
250128,Skinners Lane,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
250128,Skinners Lane,2023-05-31T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
250128,Skinners Lane,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
250128,Skinners Lane,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
250128,Skinners Lane,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
250128,Skinners Lane,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,19.2
250128,Skinners Lane,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
250128,Skinners Lane,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
250128,Skinners Lane,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
250128,Skinners Lane,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
250128,Skinners Lane,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.37
250128,Skinners Lane,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.26
250128,Skinners Lane,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.64
