Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
250128,Skinners Lane,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
250128,Skinners Lane,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
250128,Skinners Lane,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
250128,Skinners Lane,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
250128,Skinners Lane,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
250128,Skinners Lane,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
250128,Skinners Lane,2023-05-31T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
250128,Skinners Lane,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
250128,Skinners Lane,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
250128,Skinners Lane,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
250128,Skinners Lane,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
250128,Skinners Lane,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
250128,Skinners Lane,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
250128,Skinners Lane,2023-05-31T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
250128,Skinners Lane,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
250128,Skinners Lane,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
250128,Skinners Lane,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
250128,Skinners Lane,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,19.0
250128,Skinners Lane,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250128,Skinners Lane,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
250128,Skinners Lane,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
250128,Skinners Lane,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
250128,Skinners Lane,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
250128,Skinners Lane,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.45
250128,Skinners Lane,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.16
250128,Skinners Lane,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.93
250128,Skinners Lane,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
250128,Skinners Lane,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
250128,Skinners Lane,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
250128,Skinners Lane,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
250128,Skinners Lane,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
250128,Skinners Lane,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
250128,Skinners Lane,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
250128,Skinners Lane,2023-05-31T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
250128,Skinners Lane,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
250128,Skinners Lane,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
250128,Skinners Lane,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
250128,Skinners Lane,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
250128,Skinners Lane,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
250128,Skinners Lane,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
250128,Skinners Lane,2023-05-31T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
250128,Skinners Lane,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
250128,Skinners Lane,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
250128,Skinners Lane,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
250128,Skinners Lane,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,19.0
250128,Skinners Lane,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
250128,Skinners Lane,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
250128,Skinners Lane,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
250128,Skinners Lane,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
250128,Skinners Lane,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250128,Skinners Lane,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
250128,Skinners Lane,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
250128,Skinners Lane,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.57
250128,Skinners Lane,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
250128,Skinners Lane,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.18
250128,Skinners Lane,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
250128,Skinners Lane,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
250128,Skinners Lane,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
250128,Skinners Lane,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
250128,Skinners Lane,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
250128,Skinners Lane,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
250128,Skinners Lane,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
250128,Skinners Lane,2023-05-31T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
250128,Skinners Lane,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
250128,Skinners Lane,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
250128,Skinners Lane,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
250128,Skinners Lane,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
250128,Skinners Lane,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
250128,Skinners Lane,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
250128,Skinners Lane,2023-05-31T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
250128,Skinners Lane,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
250128,Skinners Lane,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
250128,Skinners Lane,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
250128,Skinners Lane,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,19.0
250128,Skinners Lane,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250128,Skinners Lane,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
250128,Skinners Lane,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
250128,Skinners Lane,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
250128,Skinners Lane,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
250128,Skinners Lane,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.12
250128,Skinners Lane,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.91
250128,Skinners Lane,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.28
250128,Skinners Lane,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
250128,Skinners Lane,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
250128,Skinners Lane,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
250128,Skinners Lane,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
250128,Skinners Lane,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
250128,Skinners Lane,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
250128,Skinners Lane,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
250128,Skinners Lane,2023-05-31T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
250128,Skinners Lane,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
250128,Skinners Lane,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
250128,Skinners Lane,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
250128,Skinners Lane,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
250128,Skinners Lane,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
250128,Skinners Lane,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
250128,Skinners Lane,2023-05-31T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
250128,Skinners Lane,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
250128,Skinners Lane,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
250128,Skinners Lane,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,19.1
250128,Skinners Lane,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
250128,Skinners Lane,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
250128,Skinners Lane,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
250128,Skinners Lane,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
250128,Skinners Lane,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250128,Skinners Lane,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
250128,Skinners Lane,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.68
250128,Skinners Lane,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
250128,Skinners Lane,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.66
250128,Skinners Lane,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
250128,Skinners Lane,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
250128,Skinners Lane,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
250128,Skinners Lane,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
250128,Skinners Lane,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
250128,Skinners Lane,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
250128,Skinners Lane,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
250128,Skinners Lane,2023-05-31T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
250128,Skinners Lane,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
250128,Skinners Lane,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
250128,Skinners Lane,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
250128,Skinners Lane,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
250128,Skinners Lane,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
250128,Skinners Lane,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
250128,Skinners Lane,2023-05-31T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
250128,Skinners Lane,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
250128,Skinners Lane,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
250128,Skinners Lane,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,19.1
250128,Skinners Lane,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
250128,Skinners Lane,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
250128,Skinners Lane,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
250128,Skinners Lane,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
250128,Skinners Lane,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
250128,Skinners Lane,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
250128,Skinners Lane,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.88
250128,Skinners Lane,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.84
250128,Skinners Lane,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.4
250128,Skinners Lane,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
250128,Skinners Lane,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
250128,Skinners Lane,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
250128,Skinners Lane,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
250128,Skinners Lane,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
250128,Skinners Lane,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
250128,Skinners Lane,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
250128,Skinners Lane,2023-05-31T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
250128,Skinners Lane,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
250128,Skinners Lane,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
250128,Skinners Lane,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
250128,Skinners Lane,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
250128,Skinners Lane,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
250128,Skinners Lane,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
250128,Skinners Lane,2023-05-31T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
250128,Skinners Lane,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
250128,Skinners Lane,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
250128,Skinners Lane,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
250128,Skinners Lane,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,19.1
250128,Skinners Lane,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
250128,Skinners Lane,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
250128,Skinners Lane,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
250128,Skinners Lane,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
250128,Skinners Lane,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
250128,Skinners Lane,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
250128,Skinners Lane,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.25
250128,Skinners Lane,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
250128,Skinners Lane,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.37
250128,Skinners Lane,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
250128,Skinners Lane,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
250128,Skinners Lane,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
250128,Skinners Lane,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
250128,Skinners Lane,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
250128,Skinners Lane,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
250128,Skinners Lane,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
250128,Skinners Lane,2023-05-31T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
250128,Skinners Lane,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
250128,Skinners Lane,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
250128,Skinners Lane,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
250128,Skinners Lane,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
250128,Skinners Lane,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
250128,Skinners Lane,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
250128,Skinners Lane,2023-05-31T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
250128,Skinners Lane,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
250128,Skinners Lane,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
250128,Skinners Lane,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
250128,Skinners Lane,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,18.9
250128,Skinners Lane,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
250128,Skinners Lane,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
250128,Skinners Lane,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
250128,Skinners Lane,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
250128,Skinners Lane,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
250128,Skinners Lane,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.23
250128,Skinners Lane,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.32
250128,Skinners Lane,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.2
250128,Skinners Lane,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
250128,Skinners Lane,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
250128,Skinners Lane,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
250128,Skinners Lane,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
250128,Skinners Lane,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
250128,Skinners Lane,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
250128,Skinners Lane,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
250128,Skinners Lane,2023-05-31T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
250128,Skinners Lane,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
250128,Skinners Lane,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
250128,Skinners Lane,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
250128,Skinners Lane,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
250128,Skinners Lane,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
250128,Skinners Lane,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
250128,Skinners Lane,2023-05-31T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
250128,Skinners Lane,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
250128,Skinners Lane,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
250128,Skinners Lane,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
250128,Skinners Lane,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,18.9
250128,Skinners Lane,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
250128,Skinners Lane,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
250128,Skinners Lane,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
250128,Skinners Lane,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250128,Skinners Lane,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
250128,Skinners Lane,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
250128,Skinners Lane,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.96
250128,Skinners Lane,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.26
250128,Skinners Lane,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.62
250128,Skinners Lane,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
250128,Skinners Lane,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
250128,Skinners Lane,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
250128,Skinners Lane,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
250128,Skinners Lane,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
250128,Skinners Lane,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
250128,Skinners Lane,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
250128,Skinners Lane,2023-05-31T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
250128,Skinners Lane,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
250128,Skinners Lane,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
250128,Skinners Lane,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
250128,Skinners Lane,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
250128,Skinners Lane,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
250128,Skinners Lane,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
250128,Skinners Lane,2023-05-31T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
250128,Skinners Lane,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
250128,Skinners Lane,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
250128,Skinners Lane,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
250128,Skinners Lane,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,18.8
250128,Skinners Lane,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
250128,Skinners Lane,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
250128,Skinners Lane,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
250128,Skinners Lane,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
250128,Skinners Lane,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.99
250128,Skinners Lane,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.34
250128,Skinners Lane,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.08
250128,Skinners Lane,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
250128,Skinners Lane,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
250128,Skinners Lane,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
250128,Skinners Lane,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
250128,Skinners Lane,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
250128,Skinners Lane,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
250128,Skinners Lane,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
250128,Skinners Lane,2023-05-31T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
250128,Skinners Lane,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
250128,Skinners Lane,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
250128,Skinners Lane,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
250128,Skinners Lane,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
250128,Skinners Lane,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
250128,Skinners Lane,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
250128,Skinners Lane,2023-05-31T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
250128,Skinners Lane,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
250128,Skinners Lane,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
250128,Skinners Lane,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,18.8
250128,Skinners Lane,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250128,Skinners Lane,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
250128,Skinners Lane,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
250128,Skinners Lane,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
250128,Skinners Lane,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
250128,Skinners Lane,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.87
250128,Skinners Lane,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.05
250128,Skinners Lane,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.17
250128,Skinners Lane,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
250128,Skinners Lane,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
250128,Skinners Lane,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
250128,Skinners Lane,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
250128,Skinners Lane,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
250128,Skinners Lane,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
250128,Skinners Lane,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
250128,Skinners Lane,2023-05-31T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
250128,Skinners Lane,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
250128,Skinners Lane,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
250128,Skinners Lane,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
250128,Skinners Lane,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
250128,Skinners Lane,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
250128,Skinners Lane,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
250128,Skinners Lane,2023-05-31T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
250128,Skinners Lane,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
250128,Skinners Lane,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
250128,Skinners Lane,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,18.8
250128,Skinners Lane,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
250128,Skinners Lane,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
250128,Skinners Lane,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
250128,Skinners Lane,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.44
250128,Skinners Lane,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
250128,Skinners Lane,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.25
250128,Skinners Lane,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
250128,Skinners Lane,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
250128,Skinners Lane,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
250128,Skinners Lane,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
250128,Skinners Lane,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
250128,Skinners Lane,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
250128,Skinners Lane,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
250128,Skinners Lane,2023-05-31T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
250128,Skinners Lane,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
250128,Skinners Lane,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
250128,Skinners Lane,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
250128,Skinners Lane,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
250128,Skinners Lane,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
250128,Skinners Lane,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
250128,Skinners Lane,2023-05-31T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
250128,Skinners Lane,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
250128,Skinners Lane,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
250128,Skinners Lane,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,18.9
250128,Skinners Lane,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
250128,Skinners Lane,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
250128,Skinners Lane,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
250128,Skinners Lane,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
250128,Skinners Lane,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.21
250128,Skinners Lane,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
250128,Skinners Lane,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.36
250128,Skinners Lane,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
250128,Skinners Lane,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
250128,Skinners Lane,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
250128,Skinners Lane,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
250128,Skinners Lane,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
250128,Skinners Lane,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
250128,Skinners Lane,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
250128,Skinners Lane,2023-05-31T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
250128,Skinners Lane,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
250128,Skinners Lane,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
250128,Skinners Lane,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
250128,Skinners Lane,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
250128,Skinners Lane,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
250128,Skinners Lane,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
250128,Skinners Lane,2023-05-31T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
250128,Skinners Lane,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
250128,Skinners Lane,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
250128,Skinners Lane,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,18.9
250128,Skinners Lane,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
250128,Skinners Lane,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
250128,Skinners Lane,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
250128,Skinners Lane,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.81
250128,Skinners Lane,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.11
250128,Skinners Lane,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.11
250128,Skinners Lane,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
250128,Skinners Lane,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
250128,Skinners Lane,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
250128,Skinners Lane,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
250128,Skinners Lane,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
250128,Skinners Lane,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
250128,Skinners Lane,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
250128,Skinners Lane,2023-05-31T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
250128,Skinners Lane,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
250128,Skinners Lane,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
250128,Skinners Lane,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
250128,Skinners Lane,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
250128,Skinners Lane,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
250128,Skinners Lane,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
250128,Skinners Lane,2023-05-31T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
250128,Skinners Lane,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
250128,Skinners Lane,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
250128,Skinners Lane,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,18.9
250128,Skinners Lane,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
250128,Skinners Lane,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
250128,Skinners Lane,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
250128,Skinners Lane,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
250128,Skinners Lane,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.43
250128,Skinners Lane,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.15
250128,Skinners Lane,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.35
250128,Skinners Lane,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,14.2
250128,Skinners Lane,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
250128,Skinners Lane,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
250128,Skinners Lane,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
250128,Skinners Lane,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
250128,Skinners Lane,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
250128,Skinners Lane,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
250128,Skinners Lane,2023-05-31T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
250128,Skinners Lane,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
250128,Skinners Lane,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
250128,Skinners Lane,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
250128,Skinners Lane,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
250128,Skinners Lane,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
250128,Skinners Lane,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
250128,Skinners Lane,2023-05-31T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
250128,Skinners Lane,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
250128,Skinners Lane,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
250128,Skinners Lane,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,18.9
250128,Skinners Lane,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
250128,Skinners Lane,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
250128,Skinners Lane,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
250128,Skinners Lane,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
