Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
250128,Skinners Lane,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.38
250128,Skinners Lane,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.08
250128,Skinners Lane,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.09
250128,Skinners Lane,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
250128,Skinners Lane,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
250128,Skinners Lane,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
250128,Skinners Lane,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
250128,Skinners Lane,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
250128,Skinners Lane,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
250128,Skinners Lane,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
250128,Skinners Lane,2023-05-31T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
250128,Skinners Lane,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
250128,Skinners Lane,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
250128,Skinners Lane,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
250128,Skinners Lane,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
250128,Skinners Lane,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
250128,Skinners Lane,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
250128,Skinners Lane,2023-05-31T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
250128,Skinners Lane,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
250128,Skinners Lane,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
250128,Skinners Lane,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
250128,Skinners Lane,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,19.0
250128,Skinners Lane,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
250128,Skinners Lane,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
250128,Skinners Lane,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
250128,Skinners Lane,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.54
250128,Skinners Lane,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
250128,Skinners Lane,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.97
250128,Skinners Lane,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
250128,Skinners Lane,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
250128,Skinners Lane,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
250128,Skinners Lane,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
250128,Skinners Lane,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
250128,Skinners Lane,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
250128,Skinners Lane,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
250128,Skinners Lane,2023-05-31T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
250128,Skinners Lane,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
250128,Skinners Lane,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
250128,Skinners Lane,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
250128,Skinners Lane,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
250128,Skinners Lane,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
250128,Skinners Lane,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
250128,Skinners Lane,2023-05-31T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
250128,Skinners Lane,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
250128,Skinners Lane,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
250128,Skinners Lane,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
250128,Skinners Lane,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,19.1
250128,Skinners Lane,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
250128,Skinners Lane,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
250128,Skinners Lane,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
250128,Skinners Lane,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.29
250128,Skinners Lane,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.3
250128,Skinners Lane,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.83
250128,Skinners Lane,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
250128,Skinners Lane,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
250128,Skinners Lane,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
250128,Skinners Lane,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
250128,Skinners Lane,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
250128,Skinners Lane,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
250128,Skinners Lane,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
250128,Skinners Lane,2023-05-31T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
250128,Skinners Lane,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
250128,Skinners Lane,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
250128,Skinners Lane,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
250128,Skinners Lane,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
250128,Skinners Lane,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
250128,Skinners Lane,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
250128,Skinners Lane,2023-05-31T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
250128,Skinners Lane,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
250128,Skinners Lane,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,19.0
250128,Skinners Lane,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
250128,Skinners Lane,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
250128,Skinners Lane,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
250128,Skinners Lane,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
250128,Skinners Lane,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.39
250128,Skinners Lane,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.86
250128,Skinners Lane,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
250128,Skinners Lane,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
250128,Skinners Lane,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
250128,Skinners Lane,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
250128,Skinners Lane,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
250128,Skinners Lane,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
250128,Skinners Lane,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
250128,Skinners Lane,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
250128,Skinners Lane,2023-05-31T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
250128,Skinners Lane,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
250128,Skinners Lane,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
250128,Skinners Lane,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
250128,Skinners Lane,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
250128,Skinners Lane,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
250128,Skinners Lane,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
250128,Skinners Lane,2023-05-31T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
250128,Skinners Lane,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
250128,Skinners Lane,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
250128,Skinners Lane,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
250128,Skinners Lane,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,19.0
250128,Skinners Lane,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
250128,Skinners Lane,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
250128,Skinners Lane,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
250128,Skinners Lane,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
250128,Skinners Lane,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.86
250128,Skinners Lane,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
250128,Skinners Lane,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
250128,Skinners Lane,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
250128,Skinners Lane,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
250128,Skinners Lane,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
250128,Skinners Lane,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
250128,Skinners Lane,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
250128,Skinners Lane,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
250128,Skinners Lane,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
250128,Skinners Lane,2023-05-31T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
250128,Skinners Lane,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
250128,Skinners Lane,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
250128,Skinners Lane,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
250128,Skinners Lane,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
250128,Skinners Lane,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
250128,Skinners Lane,2023-05-31T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
250128,Skinners Lane,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
250128,Skinners Lane,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
250128,Skinners Lane,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,19.0
250128,Skinners Lane,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
250128,Skinners Lane,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
250128,Skinners Lane,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
250128,Skinners Lane,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.64
250128,Skinners Lane,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.49
250128,Skinners Lane,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
250128,Skinners Lane,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
250128,Skinners Lane,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
250128,Skinners Lane,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
250128,Skinners Lane,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
250128,Skinners Lane,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
250128,Skinners Lane,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
250128,Skinners Lane,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
250128,Skinners Lane,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
250128,Skinners Lane,2023-05-31T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
250128,Skinners Lane,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
250128,Skinners Lane,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
250128,Skinners Lane,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
250128,Skinners Lane,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
250128,Skinners Lane,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
250128,Skinners Lane,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
250128,Skinners Lane,2023-05-31T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
250128,Skinners Lane,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
250128,Skinners Lane,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
250128,Skinners Lane,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,19.1
250128,Skinners Lane,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
250128,Skinners Lane,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
250128,Skinners Lane,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
250128,Skinners Lane,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
250128,Skinners Lane,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.43
250128,Skinners Lane,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
250128,Skinners Lane,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.65
250128,Skinners Lane,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
250128,Skinners Lane,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
250128,Skinners Lane,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
250128,Skinners Lane,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
250128,Skinners Lane,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
250128,Skinners Lane,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
250128,Skinners Lane,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
250128,Skinners Lane,2023-05-31T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
250128,Skinners Lane,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
250128,Skinners Lane,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
250128,Skinners Lane,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
250128,Skinners Lane,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
250128,Skinners Lane,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
250128,Skinners Lane,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
250128,Skinners Lane,2023-05-31T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,19.1
250128,Skinners Lane,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
250128,Skinners Lane,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
250128,Skinners Lane,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
250128,Skinners Lane,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
250128,Skinners Lane,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.38
250128,Skinners Lane,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.05
250128,Skinners Lane,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.06
250128,Skinners Lane,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
250128,Skinners Lane,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
250128,Skinners Lane,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
250128,Skinners Lane,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
250128,Skinners Lane,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
250128,Skinners Lane,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
250128,Skinners Lane,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
250128,Skinners Lane,2023-05-31T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
250128,Skinners Lane,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
250128,Skinners Lane,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
250128,Skinners Lane,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
250128,Skinners Lane,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
250128,Skinners Lane,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
250128,Skinners Lane,2023-05-31T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
250128,Skinners Lane,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,19.2
250128,Skinners Lane,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
250128,Skinners Lane,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
250128,Skinners Lane,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
250128,Skinners Lane,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.58
250128,Skinners Lane,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.14
250128,Skinners Lane,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.57
250128,Skinners Lane,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
250128,Skinners Lane,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
250128,Skinners Lane,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
250128,Skinners Lane,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
250128,Skinners Lane,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
250128,Skinners Lane,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
250128,Skinners Lane,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
250128,Skinners Lane,2023-05-31T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
250128,Skinners Lane,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
250128,Skinners Lane,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
250128,Skinners Lane,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
250128,Skinners Lane,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
250128,Skinners Lane,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
250128,Skinners Lane,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
250128,Skinners Lane,2023-05-31T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
250128,Skinners Lane,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,19.3
250128,Skinners Lane,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
250128,Skinners Lane,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
250128,Skinners Lane,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
250128,Skinners Lane,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
250128,Skinners Lane,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.74
250128,Skinners Lane,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.95
250128,Skinners Lane,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.76
250128,Skinners Lane,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
250128,Skinners Lane,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
250128,Skinners Lane,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
250128,Skinners Lane,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
250128,Skinners Lane,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
250128,Skinners Lane,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
250128,Skinners Lane,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
250128,Skinners Lane,2023-05-31T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
250128,Skinners Lane,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
250128,Skinners Lane,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
250128,Skinners Lane,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
250128,Skinners Lane,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
250128,Skinners Lane,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
250128,Skinners Lane,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
250128,Skinners Lane,2023-05-31T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,19.4
250128,Skinners Lane,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
250128,Skinners Lane,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
250128,Skinners Lane,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
250128,Skinners Lane,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
250128,Skinners Lane,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.57
250128,Skinners Lane,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.75
250128,Skinners Lane,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.51
250128,Skinners Lane,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
250128,Skinners Lane,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
250128,Skinners Lane,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
250128,Skinners Lane,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
250128,Skinners Lane,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
250128,Skinners Lane,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
250128,Skinners Lane,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
250128,Skinners Lane,2023-05-31T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
250128,Skinners Lane,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
250128,Skinners Lane,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
250128,Skinners Lane,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
250128,Skinners Lane,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
250128,Skinners Lane,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
250128,Skinners Lane,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
250128,Skinners Lane,2023-05-31T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
250128,Skinners Lane,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,19.4
250128,Skinners Lane,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
250128,Skinners Lane,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
250128,Skinners Lane,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
250128,Skinners Lane,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.26
250128,Skinners Lane,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.37
250128,Skinners Lane,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.7
250128,Skinners Lane,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
250128,Skinners Lane,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
250128,Skinners Lane,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
250128,Skinners Lane,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
250128,Skinners Lane,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
250128,Skinners Lane,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
250128,Skinners Lane,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
250128,Skinners Lane,2023-05-31T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
250128,Skinners Lane,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
250128,Skinners Lane,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
250128,Skinners Lane,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
250128,Skinners Lane,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
250128,Skinners Lane,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
250128,Skinners Lane,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
250128,Skinners Lane,2023-05-31T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,19.3
250128,Skinners Lane,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
250128,Skinners Lane,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
250128,Skinners Lane,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
250128,Skinners Lane,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.4
250128,Skinners Lane,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.77
250128,Skinners Lane,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.06
250128,Skinners Lane,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
250128,Skinners Lane,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
250128,Skinners Lane,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
250128,Skinners Lane,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
250128,Skinners Lane,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
250128,Skinners Lane,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.65
250128,Skinners Lane,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
250128,Skinners Lane,2023-05-31T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
250128,Skinners Lane,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
250128,Skinners Lane,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
250128,Skinners Lane,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
250128,Skinners Lane,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
250128,Skinners Lane,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
250128,Skinners Lane,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
250128,Skinners Lane,2023-05-31T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,19.2
250128,Skinners Lane,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
250128,Skinners Lane,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
250128,Skinners Lane,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
250128,Skinners Lane,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.74
250128,Skinners Lane,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.35
250128,Skinners Lane,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.66
250128,Skinners Lane,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
250128,Skinners Lane,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
250128,Skinners Lane,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
250128,Skinners Lane,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
250128,Skinners Lane,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
250128,Skinners Lane,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
250128,Skinners Lane,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
250128,Skinners Lane,2023-05-31T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
250128,Skinners Lane,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
250128,Skinners Lane,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
250128,Skinners Lane,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
250128,Skinners Lane,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
250128,Skinners Lane,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
250128,Skinners Lane,2023-05-31T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
250128,Skinners Lane,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,19.1
250128,Skinners Lane,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
250128,Skinners Lane,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
250128,Skinners Lane,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
250128,Skinners Lane,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
250128,Skinners Lane,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.49
250128,Skinners Lane,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.01
250128,Skinners Lane,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
250128,Skinners Lane,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
250128,Skinners Lane,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
250128,Skinners Lane,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
250128,Skinners Lane,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
250128,Skinners Lane,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
250128,Skinners Lane,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
250128,Skinners Lane,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
250128,Skinners Lane,2023-05-31T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
250128,Skinners Lane,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
250128,Skinners Lane,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
250128,Skinners Lane,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
250128,Skinners Lane,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
250128,Skinners Lane,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
250128,Skinners Lane,2023-05-31T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
250128,Skinners Lane,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,19.0
250128,Skinners Lane,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
