Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
250128,Skinners Lane,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
250128,Skinners Lane,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.81
250128,Skinners Lane,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
250128,Skinners Lane,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.41
250128,Skinners Lane,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
250128,Skinners Lane,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
250128,Skinners Lane,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
250128,Skinners Lane,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
250128,Skinners Lane,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
250128,Skinners Lane,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
250128,Skinners Lane,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
250128,Skinners Lane,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
250128,Skinners Lane,2023-05-31T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
250128,Skinners Lane,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
250128,Skinners Lane,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
250128,Skinners Lane,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
250128,Skinners Lane,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
250128,Skinners Lane,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
250128,Skinners Lane,2023-05-31T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
250128,Skinners Lane,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,19.0
250128,Skinners Lane,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
250128,Skinners Lane,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
250128,Skinners Lane,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
250128,Skinners Lane,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.43
250128,Skinners Lane,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
250128,Skinners Lane,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.73
250128,Skinners Lane,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
250128,Skinners Lane,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
250128,Skinners Lane,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
250128,Skinners Lane,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
250128,Skinners Lane,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
250128,Skinners Lane,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
250128,Skinners Lane,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
250128,Skinners Lane,2023-05-31T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
250128,Skinners Lane,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
250128,Skinners Lane,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
250128,Skinners Lane,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
250128,Skinners Lane,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
250128,Skinners Lane,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
250128,Skinners Lane,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
250128,Skinners Lane,2023-05-31T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
250128,Skinners Lane,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
250128,Skinners Lane,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,19.1
250128,Skinners Lane,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
250128,Skinners Lane,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
250128,Skinners Lane,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
250128,Skinners Lane,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
250128,Skinners Lane,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
250128,Skinners Lane,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
250128,Skinners Lane,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
250128,Skinners Lane,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.17
250128,Skinners Lane,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
250128,Skinners Lane,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
250128,Skinners Lane,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
250128,Skinners Lane,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
250128,Skinners Lane,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
250128,Skinners Lane,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
250128,Skinners Lane,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
250128,Skinners Lane,2023-05-31T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
250128,Skinners Lane,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
250128,Skinners Lane,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
250128,Skinners Lane,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
250128,Skinners Lane,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
250128,Skinners Lane,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
250128,Skinners Lane,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
250128,Skinners Lane,2023-05-31T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,19.1
250128,Skinners Lane,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
250128,Skinners Lane,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
250128,Skinners Lane,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
250128,Skinners Lane,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
250128,Skinners Lane,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.08
250128,Skinners Lane,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.69
250128,Skinners Lane,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.92
250128,Skinners Lane,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
250128,Skinners Lane,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
250128,Skinners Lane,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
250128,Skinners Lane,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
250128,Skinners Lane,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
250128,Skinners Lane,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
250128,Skinners Lane,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
250128,Skinners Lane,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
250128,Skinners Lane,2023-05-31T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
250128,Skinners Lane,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
250128,Skinners Lane,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
250128,Skinners Lane,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
250128,Skinners Lane,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
250128,Skinners Lane,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
250128,Skinners Lane,2023-05-31T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
250128,Skinners Lane,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,19.1
250128,Skinners Lane,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
250128,Skinners Lane,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
250128,Skinners Lane,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
250128,Skinners Lane,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
250128,Skinners Lane,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
250128,Skinners Lane,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.04
250128,Skinners Lane,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.4
250128,Skinners Lane,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.15
250128,Skinners Lane,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
250128,Skinners Lane,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
250128,Skinners Lane,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
250128,Skinners Lane,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
250128,Skinners Lane,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
250128,Skinners Lane,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
250128,Skinners Lane,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
250128,Skinners Lane,2023-05-31T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
250128,Skinners Lane,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
250128,Skinners Lane,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
250128,Skinners Lane,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
250128,Skinners Lane,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
250128,Skinners Lane,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
250128,Skinners Lane,2023-05-31T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
250128,Skinners Lane,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
250128,Skinners Lane,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
250128,Skinners Lane,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,19.2
250128,Skinners Lane,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
250128,Skinners Lane,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
250128,Skinners Lane,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
250128,Skinners Lane,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
250128,Skinners Lane,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
250128,Skinners Lane,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.72
250128,Skinners Lane,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.31
250128,Skinners Lane,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.14
250128,Skinners Lane,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
250128,Skinners Lane,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
250128,Skinners Lane,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
250128,Skinners Lane,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
250128,Skinners Lane,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
250128,Skinners Lane,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
250128,Skinners Lane,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
250128,Skinners Lane,2023-05-31T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
250128,Skinners Lane,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
250128,Skinners Lane,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
250128,Skinners Lane,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
250128,Skinners Lane,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
250128,Skinners Lane,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
250128,Skinners Lane,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
250128,Skinners Lane,2023-05-31T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
250128,Skinners Lane,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,19.5
250128,Skinners Lane,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
250128,Skinners Lane,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
250128,Skinners Lane,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
250128,Skinners Lane,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
250128,Skinners Lane,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.36
250128,Skinners Lane,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.05
250128,Skinners Lane,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.57
250128,Skinners Lane,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
250128,Skinners Lane,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
250128,Skinners Lane,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
250128,Skinners Lane,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
250128,Skinners Lane,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
250128,Skinners Lane,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
250128,Skinners Lane,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
250128,Skinners Lane,2023-05-31T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
250128,Skinners Lane,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
250128,Skinners Lane,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
250128,Skinners Lane,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
250128,Skinners Lane,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
250128,Skinners Lane,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
250128,Skinners Lane,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
250128,Skinners Lane,2023-05-31T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
250128,Skinners Lane,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
250128,Skinners Lane,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,19.6
250128,Skinners Lane,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
250128,Skinners Lane,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
250128,Skinners Lane,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
250128,Skinners Lane,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
250128,Skinners Lane,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.65
250128,Skinners Lane,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
250128,Skinners Lane,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
250128,Skinners Lane,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,12.2
250128,Skinners Lane,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
250128,Skinners Lane,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
250128,Skinners Lane,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
250128,Skinners Lane,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
250128,Skinners Lane,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
250128,Skinners Lane,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
250128,Skinners Lane,2023-05-31T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
250128,Skinners Lane,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
250128,Skinners Lane,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
250128,Skinners Lane,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
250128,Skinners Lane,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
250128,Skinners Lane,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
250128,Skinners Lane,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
250128,Skinners Lane,2023-05-31T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
250128,Skinners Lane,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
250128,Skinners Lane,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,19.6
250128,Skinners Lane,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
250128,Skinners Lane,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
250128,Skinners Lane,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
250128,Skinners Lane,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
250128,Skinners Lane,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.57
250128,Skinners Lane,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.3
250128,Skinners Lane,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.49
250128,Skinners Lane,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
250128,Skinners Lane,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
250128,Skinners Lane,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
250128,Skinners Lane,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
250128,Skinners Lane,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
250128,Skinners Lane,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
250128,Skinners Lane,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
250128,Skinners Lane,2023-05-31T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
250128,Skinners Lane,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
250128,Skinners Lane,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
250128,Skinners Lane,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
250128,Skinners Lane,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
250128,Skinners Lane,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
250128,Skinners Lane,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
250128,Skinners Lane,2023-05-31T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
250128,Skinners Lane,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
250128,Skinners Lane,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
250128,Skinners Lane,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,19.4
250128,Skinners Lane,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
250128,Skinners Lane,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
250128,Skinners Lane,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
250128,Skinners Lane,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
250128,Skinners Lane,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.46
250128,Skinners Lane,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.06
250128,Skinners Lane,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.46
250128,Skinners Lane,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
250128,Skinners Lane,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
250128,Skinners Lane,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
250128,Skinners Lane,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
250128,Skinners Lane,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
250128,Skinners Lane,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
250128,Skinners Lane,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
250128,Skinners Lane,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
250128,Skinners Lane,2023-05-31T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
250128,Skinners Lane,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
250128,Skinners Lane,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
250128,Skinners Lane,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
250128,Skinners Lane,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
250128,Skinners Lane,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
250128,Skinners Lane,2023-05-31T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
250128,Skinners Lane,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
250128,Skinners Lane,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
250128,Skinners Lane,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,19.4
250128,Skinners Lane,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
250128,Skinners Lane,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
250128,Skinners Lane,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
250128,Skinners Lane,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
250128,Skinners Lane,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.91
250128,Skinners Lane,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.88
250128,Skinners Lane,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.3
250128,Skinners Lane,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
250128,Skinners Lane,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
250128,Skinners Lane,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
250128,Skinners Lane,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
250128,Skinners Lane,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
250128,Skinners Lane,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
250128,Skinners Lane,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.24
250128,Skinners Lane,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
250128,Skinners Lane,2023-05-31T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
250128,Skinners Lane,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
250128,Skinners Lane,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
250128,Skinners Lane,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
250128,Skinners Lane,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
250128,Skinners Lane,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
250128,Skinners Lane,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
250128,Skinners Lane,2023-05-31T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
250128,Skinners Lane,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,19.4
250128,Skinners Lane,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
250128,Skinners Lane,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
250128,Skinners Lane,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
250128,Skinners Lane,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
250128,Skinners Lane,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.96
250128,Skinners Lane,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
250128,Skinners Lane,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
250128,Skinners Lane,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
250128,Skinners Lane,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
250128,Skinners Lane,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
250128,Skinners Lane,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
250128,Skinners Lane,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
250128,Skinners Lane,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
250128,Skinners Lane,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
250128,Skinners Lane,2023-05-31T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
250128,Skinners Lane,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
250128,Skinners Lane,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
250128,Skinners Lane,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
250128,Skinners Lane,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
250128,Skinners Lane,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
250128,Skinners Lane,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
250128,Skinners Lane,2023-05-31T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
250128,Skinners Lane,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
250128,Skinners Lane,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,19.4
250128,Skinners Lane,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
250128,Skinners Lane,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
250128,Skinners Lane,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
250128,Skinners Lane,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
250128,Skinners Lane,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.43
250128,Skinners Lane,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
250128,Skinners Lane,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.92
250128,Skinners Lane,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
250128,Skinners Lane,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
250128,Skinners Lane,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
250128,Skinners Lane,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
250128,Skinners Lane,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
250128,Skinners Lane,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
250128,Skinners Lane,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
250128,Skinners Lane,2023-05-31T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
250128,Skinners Lane,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
250128,Skinners Lane,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
250128,Skinners Lane,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
250128,Skinners Lane,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
250128,Skinners Lane,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
250128,Skinners Lane,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
250128,Skinners Lane,2023-05-31T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
250128,Skinners Lane,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
250128,Skinners Lane,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
250128,Skinners Lane,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,19.5
250128,Skinners Lane,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
250128,Skinners Lane,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
250128,Skinners Lane,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250128,Skinners Lane,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
250128,Skinners Lane,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.7
250128,Skinners Lane,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
250128,Skinners Lane,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
250128,Skinners Lane,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
250128,Skinners Lane,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
250128,Skinners Lane,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
250128,Skinners Lane,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
250128,Skinners Lane,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
250128,Skinners Lane,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
250128,Skinners Lane,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
250128,Skinners Lane,2023-05-31T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
250128,Skinners Lane,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
250128,Skinners Lane,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
250128,Skinners Lane,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
250128,Skinners Lane,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
250128,Skinners Lane,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
250128,Skinners Lane,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
250128,Skinners Lane,2023-05-31T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
250128,Skinners Lane,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
250128,Skinners Lane,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
250128,Skinners Lane,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,19.5
250128,Skinners Lane,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
250128,Skinners Lane,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
250128,Skinners Lane,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
250128,Skinners Lane,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
250128,Skinners Lane,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.48
250128,Skinners Lane,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
250128,Skinners Lane,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.13
250128,Skinners Lane,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
250128,Skinners Lane,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
250128,Skinners Lane,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
250128,Skinners Lane,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
250128,Skinners Lane,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
250128,Skinners Lane,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.66
250128,Skinners Lane,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
250128,Skinners Lane,2023-05-31T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
250128,Skinners Lane,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
250128,Skinners Lane,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
250128,Skinners Lane,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
250128,Skinners Lane,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
250128,Skinners Lane,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
250128,Skinners Lane,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
250128,Skinners Lane,2023-05-31T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
250128,Skinners Lane,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
