Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
250128,Skinners Lane,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,19.6
250128,Skinners Lane,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
250128,Skinners Lane,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
250128,Skinners Lane,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
250128,Skinners Lane,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
250128,Skinners Lane,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.86
250128,Skinners Lane,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.73
250128,Skinners Lane,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.38
250128,Skinners Lane,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
250128,Skinners Lane,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
250128,Skinners Lane,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
250128,Skinners Lane,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
250128,Skinners Lane,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
250128,Skinners Lane,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
250128,Skinners Lane,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.02
250128,Skinners Lane,2023-05-31T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
250128,Skinners Lane,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
250128,Skinners Lane,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
250128,Skinners Lane,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
250128,Skinners Lane,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
250128,Skinners Lane,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
250128,Skinners Lane,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
250128,Skinners Lane,2023-05-31T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
250128,Skinners Lane,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,19.6
250128,Skinners Lane,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
250128,Skinners Lane,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
250128,Skinners Lane,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
250128,Skinners Lane,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
250128,Skinners Lane,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
250128,Skinners Lane,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.31
250128,Skinners Lane,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.46
250128,Skinners Lane,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
250128,Skinners Lane,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,12.9
250128,Skinners Lane,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
250128,Skinners Lane,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
250128,Skinners Lane,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
250128,Skinners Lane,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
250128,Skinners Lane,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
250128,Skinners Lane,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
250128,Skinners Lane,2023-05-31T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
250128,Skinners Lane,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
250128,Skinners Lane,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
250128,Skinners Lane,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
250128,Skinners Lane,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
250128,Skinners Lane,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
250128,Skinners Lane,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
250128,Skinners Lane,2023-05-31T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,19.6
250128,Skinners Lane,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
250128,Skinners Lane,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
250128,Skinners Lane,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
250128,Skinners Lane,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
250128,Skinners Lane,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.53
250128,Skinners Lane,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.43
250128,Skinners Lane,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.87
250128,Skinners Lane,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,14.0
250128,Skinners Lane,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
250128,Skinners Lane,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
250128,Skinners Lane,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
250128,Skinners Lane,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
250128,Skinners Lane,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
250128,Skinners Lane,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
250128,Skinners Lane,2023-05-31T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
250128,Skinners Lane,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
250128,Skinners Lane,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
250128,Skinners Lane,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
250128,Skinners Lane,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
250128,Skinners Lane,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
250128,Skinners Lane,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
250128,Skinners Lane,2023-05-31T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
250128,Skinners Lane,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
250128,Skinners Lane,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
250128,Skinners Lane,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,19.7
250128,Skinners Lane,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
250128,Skinners Lane,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
250128,Skinners Lane,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
250128,Skinners Lane,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
250128,Skinners Lane,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.33
250128,Skinners Lane,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.71
250128,Skinners Lane,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.59
250128,Skinners Lane,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
250128,Skinners Lane,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
250128,Skinners Lane,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
250128,Skinners Lane,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
250128,Skinners Lane,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
250128,Skinners Lane,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
250128,Skinners Lane,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
250128,Skinners Lane,2023-05-31T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
250128,Skinners Lane,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
250128,Skinners Lane,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
250128,Skinners Lane,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
250128,Skinners Lane,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
250128,Skinners Lane,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
250128,Skinners Lane,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
250128,Skinners Lane,2023-05-31T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
250128,Skinners Lane,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
250128,Skinners Lane,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,19.8
250128,Skinners Lane,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
250128,Skinners Lane,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
250128,Skinners Lane,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
250128,Skinners Lane,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
250128,Skinners Lane,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.08
250128,Skinners Lane,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
250128,Skinners Lane,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.76
250128,Skinners Lane,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
250128,Skinners Lane,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
250128,Skinners Lane,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
250128,Skinners Lane,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
250128,Skinners Lane,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
250128,Skinners Lane,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
250128,Skinners Lane,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
250128,Skinners Lane,2023-05-31T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
250128,Skinners Lane,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
250128,Skinners Lane,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
250128,Skinners Lane,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
250128,Skinners Lane,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
250128,Skinners Lane,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
250128,Skinners Lane,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
250128,Skinners Lane,2023-05-31T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
250128,Skinners Lane,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
250128,Skinners Lane,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
250128,Skinners Lane,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,19.8
250128,Skinners Lane,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
250128,Skinners Lane,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
250128,Skinners Lane,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
250128,Skinners Lane,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
250128,Skinners Lane,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
250128,Skinners Lane,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.17
250128,Skinners Lane,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.64
250128,Skinners Lane,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
250128,Skinners Lane,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
250128,Skinners Lane,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
250128,Skinners Lane,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
250128,Skinners Lane,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
250128,Skinners Lane,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
250128,Skinners Lane,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
250128,Skinners Lane,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
250128,Skinners Lane,2023-06-01T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
250128,Skinners Lane,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
250128,Skinners Lane,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
250128,Skinners Lane,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
250128,Skinners Lane,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
250128,Skinners Lane,2023-06-01T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,20.4
250128,Skinners Lane,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
250128,Skinners Lane,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250128,Skinners Lane,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
250128,Skinners Lane,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
250128,Skinners Lane,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
250128,Skinners Lane,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
250128,Skinners Lane,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.54
250128,Skinners Lane,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.33
250128,Skinners Lane,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
250128,Skinners Lane,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
250128,Skinners Lane,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
250128,Skinners Lane,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
250128,Skinners Lane,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
250128,Skinners Lane,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
250128,Skinners Lane,2023-06-01T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
250128,Skinners Lane,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
250128,Skinners Lane,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
250128,Skinners Lane,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
250128,Skinners Lane,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
250128,Skinners Lane,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
250128,Skinners Lane,2023-06-01T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
250128,Skinners Lane,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,20.5
250128,Skinners Lane,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
250128,Skinners Lane,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250128,Skinners Lane,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
250128,Skinners Lane,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
250128,Skinners Lane,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
250128,Skinners Lane,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.05
250128,Skinners Lane,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
250128,Skinners Lane,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
250128,Skinners Lane,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
250128,Skinners Lane,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
250128,Skinners Lane,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
250128,Skinners Lane,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
250128,Skinners Lane,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
250128,Skinners Lane,2023-06-01T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
250128,Skinners Lane,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
250128,Skinners Lane,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
250128,Skinners Lane,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
250128,Skinners Lane,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
250128,Skinners Lane,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
250128,Skinners Lane,2023-06-01T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
250128,Skinners Lane,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
250128,Skinners Lane,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,20.6
250128,Skinners Lane,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
250128,Skinners Lane,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250128,Skinners Lane,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
250128,Skinners Lane,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
250128,Skinners Lane,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
250128,Skinners Lane,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.53
250128,Skinners Lane,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.42
250128,Skinners Lane,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
250128,Skinners Lane,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
250128,Skinners Lane,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
250128,Skinners Lane,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
250128,Skinners Lane,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
250128,Skinners Lane,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
250128,Skinners Lane,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
250128,Skinners Lane,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
250128,Skinners Lane,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
250128,Skinners Lane,2023-06-01T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
250128,Skinners Lane,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
250128,Skinners Lane,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
250128,Skinners Lane,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
250128,Skinners Lane,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
250128,Skinners Lane,2023-06-01T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
250128,Skinners Lane,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,20.6
250128,Skinners Lane,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
250128,Skinners Lane,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250128,Skinners Lane,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
250128,Skinners Lane,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
250128,Skinners Lane,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
250128,Skinners Lane,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
250128,Skinners Lane,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.94
250128,Skinners Lane,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.19
250128,Skinners Lane,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
250128,Skinners Lane,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
250128,Skinners Lane,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
250128,Skinners Lane,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
250128,Skinners Lane,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
250128,Skinners Lane,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
250128,Skinners Lane,2023-06-01T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
250128,Skinners Lane,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
250128,Skinners Lane,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
250128,Skinners Lane,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
250128,Skinners Lane,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
250128,Skinners Lane,2023-06-01T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
250128,Skinners Lane,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,20.7
250128,Skinners Lane,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
250128,Skinners Lane,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250128,Skinners Lane,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
250128,Skinners Lane,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
250128,Skinners Lane,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
250128,Skinners Lane,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
250128,Skinners Lane,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.86
250128,Skinners Lane,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.78
250128,Skinners Lane,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
250128,Skinners Lane,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
250128,Skinners Lane,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
250128,Skinners Lane,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
250128,Skinners Lane,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
250128,Skinners Lane,2023-06-01T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
250128,Skinners Lane,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
250128,Skinners Lane,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
250128,Skinners Lane,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
250128,Skinners Lane,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
250128,Skinners Lane,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
250128,Skinners Lane,2023-06-01T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
250128,Skinners Lane,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,21.0
250128,Skinners Lane,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
250128,Skinners Lane,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250128,Skinners Lane,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
250128,Skinners Lane,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
250128,Skinners Lane,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
250128,Skinners Lane,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.56
250128,Skinners Lane,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.72
250128,Skinners Lane,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
250128,Skinners Lane,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
250128,Skinners Lane,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
250128,Skinners Lane,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
250128,Skinners Lane,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
250128,Skinners Lane,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
250128,Skinners Lane,2023-06-01T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
250128,Skinners Lane,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
250128,Skinners Lane,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
250128,Skinners Lane,2023-06-01T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
250128,Skinners Lane,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,21.1
250128,Skinners Lane,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
250128,Skinners Lane,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250128,Skinners Lane,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
250128,Skinners Lane,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
250128,Skinners Lane,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.24
250128,Skinners Lane,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.15
250128,Skinners Lane,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.83
250128,Skinners Lane,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
250128,Skinners Lane,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
250128,Skinners Lane,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
250128,Skinners Lane,2023-06-01T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
250128,Skinners Lane,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
250128,Skinners Lane,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
250128,Skinners Lane,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
250128,Skinners Lane,2023-06-01T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
250128,Skinners Lane,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,21.1
250128,Skinners Lane,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
250128,Skinners Lane,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250128,Skinners Lane,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
250128,Skinners Lane,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
250128,Skinners Lane,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
250128,Skinners Lane,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.95
250128,Skinners Lane,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.59
250128,Skinners Lane,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
250128,Skinners Lane,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
250128,Skinners Lane,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
250128,Skinners Lane,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
250128,Skinners Lane,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
250128,Skinners Lane,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
250128,Skinners Lane,2023-06-01T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
250128,Skinners Lane,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
250128,Skinners Lane,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
250128,Skinners Lane,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
250128,Skinners Lane,2023-06-01T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
250128,Skinners Lane,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,21.1
250128,Skinners Lane,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
250128,Skinners Lane,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250128,Skinners Lane,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
250128,Skinners Lane,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
250128,Skinners Lane,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
250128,Skinners Lane,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.46
250128,Skinners Lane,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.88
250128,Skinners Lane,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.93
250128,Skinners Lane,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,15.5
250128,Skinners Lane,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
250128,Skinners Lane,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
250128,Skinners Lane,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
250128,Skinners Lane,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
250128,Skinners Lane,2023-06-01T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
250128,Skinners Lane,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
250128,Skinners Lane,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
250128,Skinners Lane,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
