Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
250128,Skinners Lane,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
250128,Skinners Lane,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
250128,Skinners Lane,2023-06-01T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
250128,Skinners Lane,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
250128,Skinners Lane,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,21.2
250128,Skinners Lane,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
250128,Skinners Lane,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250128,Skinners Lane,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
250128,Skinners Lane,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
250128,Skinners Lane,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
250128,Skinners Lane,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
250128,Skinners Lane,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.97
250128,Skinners Lane,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.76
250128,Skinners Lane,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.87
250128,Skinners Lane,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,13.3
250128,Skinners Lane,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
250128,Skinners Lane,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
250128,Skinners Lane,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
250128,Skinners Lane,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
250128,Skinners Lane,2023-06-01T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
250128,Skinners Lane,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
250128,Skinners Lane,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
250128,Skinners Lane,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
250128,Skinners Lane,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
250128,Skinners Lane,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
250128,Skinners Lane,2023-06-01T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
250128,Skinners Lane,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,21.3
250128,Skinners Lane,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
250128,Skinners Lane,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250128,Skinners Lane,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
250128,Skinners Lane,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
250128,Skinners Lane,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
250128,Skinners Lane,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.17
250128,Skinners Lane,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.26
250128,Skinners Lane,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.32
250128,Skinners Lane,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
250128,Skinners Lane,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
250128,Skinners Lane,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
250128,Skinners Lane,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
250128,Skinners Lane,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
250128,Skinners Lane,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
250128,Skinners Lane,2023-06-01T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
250128,Skinners Lane,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
250128,Skinners Lane,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
250128,Skinners Lane,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
250128,Skinners Lane,2023-06-01T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
250128,Skinners Lane,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,21.5
250128,Skinners Lane,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
250128,Skinners Lane,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250128,Skinners Lane,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
250128,Skinners Lane,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
250128,Skinners Lane,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
250128,Skinners Lane,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.58
250128,Skinners Lane,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.82
250128,Skinners Lane,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.78
250128,Skinners Lane,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
250128,Skinners Lane,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
250128,Skinners Lane,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
250128,Skinners Lane,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
250128,Skinners Lane,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
250128,Skinners Lane,2023-06-01T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
250128,Skinners Lane,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
250128,Skinners Lane,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
250128,Skinners Lane,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
250128,Skinners Lane,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
250128,Skinners Lane,2023-06-01T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
250128,Skinners Lane,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,21.6
250128,Skinners Lane,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
250128,Skinners Lane,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250128,Skinners Lane,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
250128,Skinners Lane,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
250128,Skinners Lane,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
250128,Skinners Lane,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.02
250128,Skinners Lane,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.42
250128,Skinners Lane,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.1
250128,Skinners Lane,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
250128,Skinners Lane,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
250128,Skinners Lane,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
250128,Skinners Lane,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
250128,Skinners Lane,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
250128,Skinners Lane,2023-06-01T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
250128,Skinners Lane,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
250128,Skinners Lane,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
250128,Skinners Lane,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
250128,Skinners Lane,2023-06-01T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
250128,Skinners Lane,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,21.7
250128,Skinners Lane,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
250128,Skinners Lane,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250128,Skinners Lane,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
250128,Skinners Lane,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
250128,Skinners Lane,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
250128,Skinners Lane,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
250128,Skinners Lane,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.29
250128,Skinners Lane,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.78
250128,Skinners Lane,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
250128,Skinners Lane,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
250128,Skinners Lane,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
250128,Skinners Lane,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
250128,Skinners Lane,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
250128,Skinners Lane,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
250128,Skinners Lane,2023-06-01T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
250128,Skinners Lane,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
250128,Skinners Lane,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
250128,Skinners Lane,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
250128,Skinners Lane,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
250128,Skinners Lane,2023-06-01T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
250128,Skinners Lane,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,22.0
250128,Skinners Lane,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
250128,Skinners Lane,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250128,Skinners Lane,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
250128,Skinners Lane,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
250128,Skinners Lane,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
250128,Skinners Lane,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.2
250128,Skinners Lane,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.24
250128,Skinners Lane,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.84
250128,Skinners Lane,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
250128,Skinners Lane,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
250128,Skinners Lane,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
250128,Skinners Lane,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
250128,Skinners Lane,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
250128,Skinners Lane,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
250128,Skinners Lane,2023-06-01T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
250128,Skinners Lane,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
250128,Skinners Lane,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
250128,Skinners Lane,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
250128,Skinners Lane,2023-06-01T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
250128,Skinners Lane,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,22.3
250128,Skinners Lane,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
250128,Skinners Lane,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250128,Skinners Lane,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
250128,Skinners Lane,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
250128,Skinners Lane,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.49
250128,Skinners Lane,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.64
250128,Skinners Lane,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.67
250128,Skinners Lane,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,15.3
250128,Skinners Lane,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
250128,Skinners Lane,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
250128,Skinners Lane,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
250128,Skinners Lane,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
250128,Skinners Lane,2023-06-01T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
250128,Skinners Lane,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
250128,Skinners Lane,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
250128,Skinners Lane,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
250128,Skinners Lane,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
250128,Skinners Lane,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
250128,Skinners Lane,2023-06-01T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
250128,Skinners Lane,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,22.5
250128,Skinners Lane,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
250128,Skinners Lane,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
250128,Skinners Lane,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
250128,Skinners Lane,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
250128,Skinners Lane,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.99
250128,Skinners Lane,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.66
250128,Skinners Lane,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.31
250128,Skinners Lane,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
250128,Skinners Lane,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
250128,Skinners Lane,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
250128,Skinners Lane,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
250128,Skinners Lane,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
250128,Skinners Lane,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
250128,Skinners Lane,2023-06-01T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
250128,Skinners Lane,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
250128,Skinners Lane,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
250128,Skinners Lane,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
250128,Skinners Lane,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
250128,Skinners Lane,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
250128,Skinners Lane,2023-06-01T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
250128,Skinners Lane,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,22.8
250128,Skinners Lane,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
250128,Skinners Lane,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
250128,Skinners Lane,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
250128,Skinners Lane,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.52
250128,Skinners Lane,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
250128,Skinners Lane,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.77
250128,Skinners Lane,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
250128,Skinners Lane,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
250128,Skinners Lane,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
250128,Skinners Lane,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
250128,Skinners Lane,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
250128,Skinners Lane,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
250128,Skinners Lane,2023-06-01T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
250128,Skinners Lane,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
250128,Skinners Lane,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
250128,Skinners Lane,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
250128,Skinners Lane,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
250128,Skinners Lane,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
250128,Skinners Lane,2023-06-01T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
250128,Skinners Lane,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,23.0
250128,Skinners Lane,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
250128,Skinners Lane,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
250128,Skinners Lane,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
250128,Skinners Lane,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
250128,Skinners Lane,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.26
250128,Skinners Lane,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
250128,Skinners Lane,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.17
250128,Skinners Lane,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
250128,Skinners Lane,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
250128,Skinners Lane,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
250128,Skinners Lane,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
250128,Skinners Lane,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
250128,Skinners Lane,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
250128,Skinners Lane,2023-06-01T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
250128,Skinners Lane,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
250128,Skinners Lane,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
250128,Skinners Lane,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
250128,Skinners Lane,2023-06-01T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
250128,Skinners Lane,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,23.1
250128,Skinners Lane,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
250128,Skinners Lane,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
250128,Skinners Lane,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
250128,Skinners Lane,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
250128,Skinners Lane,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.93
250128,Skinners Lane,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.2
250128,Skinners Lane,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.7
250128,Skinners Lane,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
250128,Skinners Lane,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
250128,Skinners Lane,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
250128,Skinners Lane,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
250128,Skinners Lane,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.88
250128,Skinners Lane,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
250128,Skinners Lane,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
250128,Skinners Lane,2023-06-01T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
250128,Skinners Lane,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
250128,Skinners Lane,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
250128,Skinners Lane,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
250128,Skinners Lane,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
250128,Skinners Lane,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
250128,Skinners Lane,2023-06-01T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
250128,Skinners Lane,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,23.2
250128,Skinners Lane,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
250128,Skinners Lane,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
250128,Skinners Lane,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
250128,Skinners Lane,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
250128,Skinners Lane,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.31
250128,Skinners Lane,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.3
250128,Skinners Lane,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.58
250128,Skinners Lane,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
250128,Skinners Lane,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
250128,Skinners Lane,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
250128,Skinners Lane,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
250128,Skinners Lane,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
250128,Skinners Lane,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
250128,Skinners Lane,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
250128,Skinners Lane,2023-06-01T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
250128,Skinners Lane,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
250128,Skinners Lane,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
250128,Skinners Lane,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
250128,Skinners Lane,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
250128,Skinners Lane,2023-06-01T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
250128,Skinners Lane,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,23.3
250128,Skinners Lane,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
250128,Skinners Lane,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
250128,Skinners Lane,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
250128,Skinners Lane,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
250128,Skinners Lane,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.13
250128,Skinners Lane,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.24
250128,Skinners Lane,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.12
250128,Skinners Lane,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
250128,Skinners Lane,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
250128,Skinners Lane,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
250128,Skinners Lane,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
250128,Skinners Lane,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
250128,Skinners Lane,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
250128,Skinners Lane,2023-06-01T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
250128,Skinners Lane,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
250128,Skinners Lane,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
250128,Skinners Lane,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
250128,Skinners Lane,2023-06-01T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
250128,Skinners Lane,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,23.4
250128,Skinners Lane,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
250128,Skinners Lane,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
250128,Skinners Lane,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
250128,Skinners Lane,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
250128,Skinners Lane,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
250128,Skinners Lane,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.43
250128,Skinners Lane,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.46
250128,Skinners Lane,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
250128,Skinners Lane,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
250128,Skinners Lane,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
250128,Skinners Lane,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
250128,Skinners Lane,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
250128,Skinners Lane,2023-06-01T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
250128,Skinners Lane,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
250128,Skinners Lane,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
250128,Skinners Lane,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
250128,Skinners Lane,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
250128,Skinners Lane,2023-06-01T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
250128,Skinners Lane,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,23.4
250128,Skinners Lane,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
250128,Skinners Lane,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
250128,Skinners Lane,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
250128,Skinners Lane,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
250128,Skinners Lane,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.92
250128,Skinners Lane,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,5.53
250128,Skinners Lane,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.95
250128,Skinners Lane,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,13.6
250128,Skinners Lane,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
250128,Skinners Lane,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
250128,Skinners Lane,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
250128,Skinners Lane,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
250128,Skinners Lane,2023-06-01T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
250128,Skinners Lane,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
