Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
250128,Skinners Lane,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
250128,Skinners Lane,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
250128,Skinners Lane,2023-06-01T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
250128,Skinners Lane,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,23.4
250128,Skinners Lane,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
250128,Skinners Lane,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
250128,Skinners Lane,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
250128,Skinners Lane,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
250128,Skinners Lane,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.28
250128,Skinners Lane,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.21
250128,Skinners Lane,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.73
250128,Skinners Lane,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
250128,Skinners Lane,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
250128,Skinners Lane,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
250128,Skinners Lane,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
250128,Skinners Lane,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
250128,Skinners Lane,2023-06-01T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
250128,Skinners Lane,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
250128,Skinners Lane,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
250128,Skinners Lane,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
250128,Skinners Lane,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
250128,Skinners Lane,2023-06-01T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
250128,Skinners Lane,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,23.5
250128,Skinners Lane,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
250128,Skinners Lane,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
250128,Skinners Lane,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
250128,Skinners Lane,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.83
250128,Skinners Lane,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,5.67
250128,Skinners Lane,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.07
250128,Skinners Lane,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,13.1
250128,Skinners Lane,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
250128,Skinners Lane,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
250128,Skinners Lane,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
250128,Skinners Lane,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
250128,Skinners Lane,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
250128,Skinners Lane,2023-06-01T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
250128,Skinners Lane,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
250128,Skinners Lane,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
250128,Skinners Lane,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
250128,Skinners Lane,2023-06-01T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
250128,Skinners Lane,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,23.6
250128,Skinners Lane,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
250128,Skinners Lane,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
250128,Skinners Lane,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
250128,Skinners Lane,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.92
250128,Skinners Lane,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,4.96
250128,Skinners Lane,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.78
250128,Skinners Lane,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
250128,Skinners Lane,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
250128,Skinners Lane,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
250128,Skinners Lane,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
250128,Skinners Lane,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
250128,Skinners Lane,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
250128,Skinners Lane,2023-06-01T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
250128,Skinners Lane,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
250128,Skinners Lane,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
250128,Skinners Lane,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
250128,Skinners Lane,2023-06-01T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
250128,Skinners Lane,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,23.6
250128,Skinners Lane,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
250128,Skinners Lane,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
250128,Skinners Lane,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
250128,Skinners Lane,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.37
250128,Skinners Lane,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.11
250128,Skinners Lane,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.98
250128,Skinners Lane,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
250128,Skinners Lane,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
250128,Skinners Lane,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
250128,Skinners Lane,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
250128,Skinners Lane,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
250128,Skinners Lane,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
250128,Skinners Lane,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
250128,Skinners Lane,2023-06-01T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
250128,Skinners Lane,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
250128,Skinners Lane,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
250128,Skinners Lane,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
250128,Skinners Lane,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
250128,Skinners Lane,2023-06-01T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
250128,Skinners Lane,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,23.7
250128,Skinners Lane,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
250128,Skinners Lane,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
250128,Skinners Lane,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
250128,Skinners Lane,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
250128,Skinners Lane,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
250128,Skinners Lane,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
250128,Skinners Lane,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.5
250128,Skinners Lane,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
250128,Skinners Lane,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
250128,Skinners Lane,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
250128,Skinners Lane,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
250128,Skinners Lane,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
250128,Skinners Lane,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
250128,Skinners Lane,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
250128,Skinners Lane,2023-06-01T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
250128,Skinners Lane,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
250128,Skinners Lane,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
250128,Skinners Lane,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
250128,Skinners Lane,2023-06-01T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
250128,Skinners Lane,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,23.8
250128,Skinners Lane,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
250128,Skinners Lane,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
250128,Skinners Lane,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
250128,Skinners Lane,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
250128,Skinners Lane,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.47
250128,Skinners Lane,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.59
250128,Skinners Lane,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.34
250128,Skinners Lane,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
250128,Skinners Lane,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
250128,Skinners Lane,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
250128,Skinners Lane,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
250128,Skinners Lane,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
250128,Skinners Lane,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
250128,Skinners Lane,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
250128,Skinners Lane,2023-06-01T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
250128,Skinners Lane,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
250128,Skinners Lane,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
250128,Skinners Lane,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
250128,Skinners Lane,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
250128,Skinners Lane,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
250128,Skinners Lane,2023-06-01T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
250128,Skinners Lane,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,23.8
250128,Skinners Lane,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
250128,Skinners Lane,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
250128,Skinners Lane,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
250128,Skinners Lane,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
250128,Skinners Lane,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.06
250128,Skinners Lane,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.06
250128,Skinners Lane,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.82
250128,Skinners Lane,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
250128,Skinners Lane,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
250128,Skinners Lane,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
250128,Skinners Lane,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
250128,Skinners Lane,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.68
250128,Skinners Lane,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
250128,Skinners Lane,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
250128,Skinners Lane,2023-06-01T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
250128,Skinners Lane,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.3
250128,Skinners Lane,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
250128,Skinners Lane,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
250128,Skinners Lane,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
250128,Skinners Lane,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
250128,Skinners Lane,2023-06-01T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
250128,Skinners Lane,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,23.8
250128,Skinners Lane,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
250128,Skinners Lane,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
250128,Skinners Lane,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
250128,Skinners Lane,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
250128,Skinners Lane,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.85
250128,Skinners Lane,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.44
250128,Skinners Lane,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
250128,Skinners Lane,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
250128,Skinners Lane,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
250128,Skinners Lane,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
250128,Skinners Lane,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
250128,Skinners Lane,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
250128,Skinners Lane,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.28
250128,Skinners Lane,2023-06-01T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
250128,Skinners Lane,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
250128,Skinners Lane,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
250128,Skinners Lane,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
250128,Skinners Lane,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
250128,Skinners Lane,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
250128,Skinners Lane,2023-06-01T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
250128,Skinners Lane,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
250128,Skinners Lane,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
250128,Skinners Lane,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
250128,Skinners Lane,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
250128,Skinners Lane,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
250128,Skinners Lane,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.67
250128,Skinners Lane,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
250128,Skinners Lane,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.77
250128,Skinners Lane,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
250128,Skinners Lane,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
250128,Skinners Lane,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
250128,Skinners Lane,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
250128,Skinners Lane,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
250128,Skinners Lane,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
250128,Skinners Lane,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.48
250128,Skinners Lane,2023-06-01T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
250128,Skinners Lane,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
250128,Skinners Lane,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
250128,Skinners Lane,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
250128,Skinners Lane,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
250128,Skinners Lane,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
250128,Skinners Lane,2023-06-01T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
250128,Skinners Lane,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
250128,Skinners Lane,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
250128,Skinners Lane,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
250128,Skinners Lane,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
250128,Skinners Lane,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
250128,Skinners Lane,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
250128,Skinners Lane,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.86
250128,Skinners Lane,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.1
250128,Skinners Lane,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
250128,Skinners Lane,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
250128,Skinners Lane,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
250128,Skinners Lane,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.46
250128,Skinners Lane,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
250128,Skinners Lane,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.77
250128,Skinners Lane,2023-06-01T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
250128,Skinners Lane,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.4
250128,Skinners Lane,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
250128,Skinners Lane,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
250128,Skinners Lane,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
250128,Skinners Lane,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
250128,Skinners Lane,2023-06-01T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
250128,Skinners Lane,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
250128,Skinners Lane,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
250128,Skinners Lane,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
250128,Skinners Lane,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
250128,Skinners Lane,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
250128,Skinners Lane,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
250128,Skinners Lane,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
250128,Skinners Lane,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.69
250128,Skinners Lane,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.93
250128,Skinners Lane,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
250128,Skinners Lane,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
250128,Skinners Lane,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
250128,Skinners Lane,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
250128,Skinners Lane,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
250128,Skinners Lane,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
250128,Skinners Lane,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.67
250128,Skinners Lane,2023-06-01T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
250128,Skinners Lane,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
250128,Skinners Lane,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.2
250128,Skinners Lane,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
250128,Skinners Lane,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
250128,Skinners Lane,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
250128,Skinners Lane,2023-06-01T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
250128,Skinners Lane,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,23.8
250128,Skinners Lane,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
250128,Skinners Lane,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
250128,Skinners Lane,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
250128,Skinners Lane,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
250128,Skinners Lane,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.1
250128,Skinners Lane,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
250128,Skinners Lane,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.56
250128,Skinners Lane,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
250128,Skinners Lane,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
250128,Skinners Lane,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
250128,Skinners Lane,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
250128,Skinners Lane,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
250128,Skinners Lane,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
250128,Skinners Lane,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.94
250128,Skinners Lane,2023-06-01T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
250128,Skinners Lane,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
250128,Skinners Lane,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
250128,Skinners Lane,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
250128,Skinners Lane,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
250128,Skinners Lane,2023-06-01T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
250128,Skinners Lane,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
250128,Skinners Lane,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
250128,Skinners Lane,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
250128,Skinners Lane,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
250128,Skinners Lane,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
250128,Skinners Lane,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
250128,Skinners Lane,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
250128,Skinners Lane,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
250128,Skinners Lane,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
250128,Skinners Lane,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
250128,Skinners Lane,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
250128,Skinners Lane,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
250128,Skinners Lane,2023-06-01T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
250128,Skinners Lane,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
250128,Skinners Lane,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
250128,Skinners Lane,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
250128,Skinners Lane,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
250128,Skinners Lane,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
250128,Skinners Lane,2023-06-01T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
250128,Skinners Lane,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
250128,Skinners Lane,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
250128,Skinners Lane,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
250128,Skinners Lane,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.86
250128,Skinners Lane,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
250128,Skinners Lane,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.99
250128,Skinners Lane,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
250128,Skinners Lane,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
250128,Skinners Lane,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
250128,Skinners Lane,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
250128,Skinners Lane,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
250128,Skinners Lane,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
250128,Skinners Lane,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
250128,Skinners Lane,2023-06-01T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
250128,Skinners Lane,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
250128,Skinners Lane,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
250128,Skinners Lane,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
250128,Skinners Lane,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
250128,Skinners Lane,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
250128,Skinners Lane,2023-06-01T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
250128,Skinners Lane,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
250128,Skinners Lane,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
250128,Skinners Lane,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
250128,Skinners Lane,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
250128,Skinners Lane,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.2
250128,Skinners Lane,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
250128,Skinners Lane,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.22
250128,Skinners Lane,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
250128,Skinners Lane,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
250128,Skinners Lane,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
250128,Skinners Lane,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
