Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
250128,Skinners Lane,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
250128,Skinners Lane,2023-06-01T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
250128,Skinners Lane,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
250128,Skinners Lane,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
250128,Skinners Lane,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
250128,Skinners Lane,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
250128,Skinners Lane,2023-06-01T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
250128,Skinners Lane,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
250128,Skinners Lane,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,23.8
250128,Skinners Lane,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
250128,Skinners Lane,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
250128,Skinners Lane,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
250128,Skinners Lane,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.26
250128,Skinners Lane,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
250128,Skinners Lane,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
250128,Skinners Lane,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
250128,Skinners Lane,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
250128,Skinners Lane,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
250128,Skinners Lane,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
250128,Skinners Lane,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
250128,Skinners Lane,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
250128,Skinners Lane,2023-06-01T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
250128,Skinners Lane,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
250128,Skinners Lane,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
250128,Skinners Lane,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
250128,Skinners Lane,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
250128,Skinners Lane,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
250128,Skinners Lane,2023-06-01T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
250128,Skinners Lane,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
250128,Skinners Lane,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,23.8
250128,Skinners Lane,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
250128,Skinners Lane,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
250128,Skinners Lane,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
250128,Skinners Lane,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.94
250128,Skinners Lane,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.19
250128,Skinners Lane,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.66
250128,Skinners Lane,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
250128,Skinners Lane,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
250128,Skinners Lane,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
250128,Skinners Lane,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
250128,Skinners Lane,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
250128,Skinners Lane,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
250128,Skinners Lane,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
250128,Skinners Lane,2023-06-01T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
250128,Skinners Lane,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
250128,Skinners Lane,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
250128,Skinners Lane,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
250128,Skinners Lane,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
250128,Skinners Lane,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
250128,Skinners Lane,2023-06-01T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
250128,Skinners Lane,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
250128,Skinners Lane,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,23.8
250128,Skinners Lane,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
250128,Skinners Lane,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
250128,Skinners Lane,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
250128,Skinners Lane,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.57
250128,Skinners Lane,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.89
250128,Skinners Lane,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.79
250128,Skinners Lane,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
250128,Skinners Lane,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
250128,Skinners Lane,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
250128,Skinners Lane,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
250128,Skinners Lane,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
250128,Skinners Lane,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
250128,Skinners Lane,2023-06-01T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
250128,Skinners Lane,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
250128,Skinners Lane,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
250128,Skinners Lane,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
250128,Skinners Lane,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
250128,Skinners Lane,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
250128,Skinners Lane,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
250128,Skinners Lane,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
250128,Skinners Lane,2023-06-01T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
250128,Skinners Lane,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
250128,Skinners Lane,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
250128,Skinners Lane,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
250128,Skinners Lane,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
250128,Skinners Lane,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.75
250128,Skinners Lane,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
250128,Skinners Lane,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.51
250128,Skinners Lane,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
250128,Skinners Lane,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
250128,Skinners Lane,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
250128,Skinners Lane,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
250128,Skinners Lane,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
250128,Skinners Lane,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
250128,Skinners Lane,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
250128,Skinners Lane,2023-06-01T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
250128,Skinners Lane,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
250128,Skinners Lane,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
250128,Skinners Lane,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
250128,Skinners Lane,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
250128,Skinners Lane,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
250128,Skinners Lane,2023-06-01T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
250128,Skinners Lane,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
250128,Skinners Lane,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
250128,Skinners Lane,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
250128,Skinners Lane,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.64
250128,Skinners Lane,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,4.37
250128,Skinners Lane,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.2
250128,Skinners Lane,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
250128,Skinners Lane,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
250128,Skinners Lane,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
250128,Skinners Lane,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
250128,Skinners Lane,2023-06-01T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
250128,Skinners Lane,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
250128,Skinners Lane,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
250128,Skinners Lane,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
250128,Skinners Lane,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
250128,Skinners Lane,2023-06-01T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
250128,Skinners Lane,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
250128,Skinners Lane,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
250128,Skinners Lane,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
250128,Skinners Lane,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.05
250128,Skinners Lane,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,1.92
250128,Skinners Lane,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.72
250128,Skinners Lane,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
250128,Skinners Lane,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
250128,Skinners Lane,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
250128,Skinners Lane,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
250128,Skinners Lane,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
250128,Skinners Lane,2023-06-01T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
250128,Skinners Lane,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
250128,Skinners Lane,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
250128,Skinners Lane,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
250128,Skinners Lane,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
250128,Skinners Lane,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
250128,Skinners Lane,2023-06-01T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
250128,Skinners Lane,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
250128,Skinners Lane,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
250128,Skinners Lane,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
250128,Skinners Lane,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.68
250128,Skinners Lane,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,3.13
250128,Skinners Lane,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.44
250128,Skinners Lane,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
250128,Skinners Lane,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
250128,Skinners Lane,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
250128,Skinners Lane,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
250128,Skinners Lane,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
250128,Skinners Lane,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.28
250128,Skinners Lane,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.46
250128,Skinners Lane,2023-06-01T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,62.2
250128,Skinners Lane,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
250128,Skinners Lane,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.8
250128,Skinners Lane,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.5
250128,Skinners Lane,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
250128,Skinners Lane,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
250128,Skinners Lane,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
250128,Skinners Lane,2023-06-01T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
250128,Skinners Lane,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,23.8
250128,Skinners Lane,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
250128,Skinners Lane,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
250128,Skinners Lane,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
250128,Skinners Lane,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.12
250128,Skinners Lane,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.97
250128,Skinners Lane,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.4
250128,Skinners Lane,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
250128,Skinners Lane,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
250128,Skinners Lane,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
250128,Skinners Lane,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
250128,Skinners Lane,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
250128,Skinners Lane,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
250128,Skinners Lane,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
250128,Skinners Lane,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.58
250128,Skinners Lane,2023-06-01T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
250128,Skinners Lane,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
250128,Skinners Lane,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
250128,Skinners Lane,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
250128,Skinners Lane,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.8
250128,Skinners Lane,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
250128,Skinners Lane,2023-06-01T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
250128,Skinners Lane,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,23.7
250128,Skinners Lane,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
250128,Skinners Lane,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
250128,Skinners Lane,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
250128,Skinners Lane,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.21
250128,Skinners Lane,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.9
250128,Skinners Lane,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.75
250128,Skinners Lane,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
250128,Skinners Lane,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
250128,Skinners Lane,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
250128,Skinners Lane,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
250128,Skinners Lane,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
250128,Skinners Lane,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
250128,Skinners Lane,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.41
250128,Skinners Lane,2023-06-01T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,70.2
250128,Skinners Lane,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.8
250128,Skinners Lane,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
250128,Skinners Lane,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
250128,Skinners Lane,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
250128,Skinners Lane,2023-06-01T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
250128,Skinners Lane,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,23.6
250128,Skinners Lane,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
250128,Skinners Lane,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
250128,Skinners Lane,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
250128,Skinners Lane,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.08
250128,Skinners Lane,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.14
250128,Skinners Lane,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.52
250128,Skinners Lane,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
250128,Skinners Lane,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
250128,Skinners Lane,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
250128,Skinners Lane,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
250128,Skinners Lane,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
250128,Skinners Lane,2023-06-01T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
250128,Skinners Lane,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
250128,Skinners Lane,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
250128,Skinners Lane,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.76
250128,Skinners Lane,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
250128,Skinners Lane,2023-06-01T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
250128,Skinners Lane,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,23.6
250128,Skinners Lane,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
250128,Skinners Lane,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
250128,Skinners Lane,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
250128,Skinners Lane,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.74
250128,Skinners Lane,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.71
250128,Skinners Lane,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.44
250128,Skinners Lane,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
250128,Skinners Lane,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
250128,Skinners Lane,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
250128,Skinners Lane,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
250128,Skinners Lane,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
250128,Skinners Lane,2023-06-01T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
250128,Skinners Lane,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
250128,Skinners Lane,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
250128,Skinners Lane,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
250128,Skinners Lane,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.33
250128,Skinners Lane,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
250128,Skinners Lane,2023-06-01T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
250128,Skinners Lane,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,23.6
250128,Skinners Lane,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
250128,Skinners Lane,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
250128,Skinners Lane,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
250128,Skinners Lane,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.19
250128,Skinners Lane,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.09
250128,Skinners Lane,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.46
250128,Skinners Lane,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
250128,Skinners Lane,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
250128,Skinners Lane,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
250128,Skinners Lane,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
250128,Skinners Lane,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
250128,Skinners Lane,2023-06-01T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
250128,Skinners Lane,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
250128,Skinners Lane,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
250128,Skinners Lane,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.27
250128,Skinners Lane,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.07
250128,Skinners Lane,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
250128,Skinners Lane,2023-06-01T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
250128,Skinners Lane,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,23.6
250128,Skinners Lane,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
250128,Skinners Lane,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
250128,Skinners Lane,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
250128,Skinners Lane,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.12
250128,Skinners Lane,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.51
250128,Skinners Lane,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.79
250128,Skinners Lane,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
250128,Skinners Lane,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
250128,Skinners Lane,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
250128,Skinners Lane,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
250128,Skinners Lane,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
250128,Skinners Lane,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
250128,Skinners Lane,2023-06-01T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
250128,Skinners Lane,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.45
250128,Skinners Lane,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
250128,Skinners Lane,2023-06-01T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
250128,Skinners Lane,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,23.6
250128,Skinners Lane,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
250128,Skinners Lane,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
250128,Skinners Lane,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
250128,Skinners Lane,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
250128,Skinners Lane,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.69
250128,Skinners Lane,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.97
250128,Skinners Lane,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.48
250128,Skinners Lane,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
250128,Skinners Lane,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
250128,Skinners Lane,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
250128,Skinners Lane,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
250128,Skinners Lane,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
250128,Skinners Lane,2023-06-01T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
250128,Skinners Lane,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.22
250128,Skinners Lane,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
250128,Skinners Lane,2023-06-01T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
250128,Skinners Lane,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,23.5
250128,Skinners Lane,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
250128,Skinners Lane,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
250128,Skinners Lane,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
250128,Skinners Lane,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.18
250128,Skinners Lane,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.04
250128,Skinners Lane,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.84
250128,Skinners Lane,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
