Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
250128,Skinners Lane,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
250128,Skinners Lane,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
250128,Skinners Lane,2023-06-01T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
250128,Skinners Lane,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.78
250128,Skinners Lane,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
250128,Skinners Lane,2023-06-01T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
250128,Skinners Lane,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,23.5
250128,Skinners Lane,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
250128,Skinners Lane,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
250128,Skinners Lane,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
250128,Skinners Lane,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.03
250128,Skinners Lane,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.18
250128,Skinners Lane,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.92
250128,Skinners Lane,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
250128,Skinners Lane,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
250128,Skinners Lane,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
250128,Skinners Lane,2023-06-01T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
250128,Skinners Lane,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
250128,Skinners Lane,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.33
250128,Skinners Lane,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
250128,Skinners Lane,2023-06-01T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
250128,Skinners Lane,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,23.5
250128,Skinners Lane,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
250128,Skinners Lane,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
250128,Skinners Lane,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
250128,Skinners Lane,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
250128,Skinners Lane,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.34
250128,Skinners Lane,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.65
250128,Skinners Lane,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.38
250128,Skinners Lane,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
250128,Skinners Lane,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
250128,Skinners Lane,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
250128,Skinners Lane,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
250128,Skinners Lane,2023-06-01T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
250128,Skinners Lane,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
250128,Skinners Lane,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.72
250128,Skinners Lane,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
250128,Skinners Lane,2023-06-01T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
250128,Skinners Lane,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
250128,Skinners Lane,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,23.5
250128,Skinners Lane,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
250128,Skinners Lane,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
250128,Skinners Lane,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
250128,Skinners Lane,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
250128,Skinners Lane,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.04
250128,Skinners Lane,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.56
250128,Skinners Lane,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.46
250128,Skinners Lane,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
250128,Skinners Lane,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
250128,Skinners Lane,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
250128,Skinners Lane,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
250128,Skinners Lane,2023-06-01T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
250128,Skinners Lane,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
250128,Skinners Lane,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.44
250128,Skinners Lane,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
250128,Skinners Lane,2023-06-01T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
250128,Skinners Lane,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,23.5
250128,Skinners Lane,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
250128,Skinners Lane,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
250128,Skinners Lane,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
250128,Skinners Lane,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
250128,Skinners Lane,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.68
250128,Skinners Lane,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.85
250128,Skinners Lane,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.26
250128,Skinners Lane,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
250128,Skinners Lane,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
250128,Skinners Lane,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
250128,Skinners Lane,2023-06-01T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
250128,Skinners Lane,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.08
250128,Skinners Lane,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
250128,Skinners Lane,2023-06-01T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
250128,Skinners Lane,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,23.6
250128,Skinners Lane,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
250128,Skinners Lane,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250128,Skinners Lane,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
250128,Skinners Lane,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
250128,Skinners Lane,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
250128,Skinners Lane,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.72
250128,Skinners Lane,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.04
250128,Skinners Lane,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.82
250128,Skinners Lane,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
250128,Skinners Lane,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
250128,Skinners Lane,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
250128,Skinners Lane,2023-06-01T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
250128,Skinners Lane,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
250128,Skinners Lane,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.97
250128,Skinners Lane,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
250128,Skinners Lane,2023-06-01T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
250128,Skinners Lane,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,23.6
250128,Skinners Lane,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
250128,Skinners Lane,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250128,Skinners Lane,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
250128,Skinners Lane,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
250128,Skinners Lane,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
250128,Skinners Lane,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.26
250128,Skinners Lane,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.49
250128,Skinners Lane,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.18
250128,Skinners Lane,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
250128,Skinners Lane,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
250128,Skinners Lane,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
250128,Skinners Lane,2023-06-01T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
250128,Skinners Lane,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
250128,Skinners Lane,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.18
250128,Skinners Lane,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
250128,Skinners Lane,2023-06-01T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,23.6
250128,Skinners Lane,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
250128,Skinners Lane,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
250128,Skinners Lane,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
250128,Skinners Lane,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.3
250128,Skinners Lane,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.24
250128,Skinners Lane,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.37
250128,Skinners Lane,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,14.7
250128,Skinners Lane,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
250128,Skinners Lane,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
250128,Skinners Lane,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
250128,Skinners Lane,2023-06-01T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
250128,Skinners Lane,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
250128,Skinners Lane,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.63
250128,Skinners Lane,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
250128,Skinners Lane,2023-06-01T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,23.5
250128,Skinners Lane,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
250128,Skinners Lane,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
250128,Skinners Lane,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
250128,Skinners Lane,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.72
250128,Skinners Lane,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.24
250128,Skinners Lane,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.93
250128,Skinners Lane,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
250128,Skinners Lane,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
250128,Skinners Lane,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
250128,Skinners Lane,2023-06-01T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
250128,Skinners Lane,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
250128,Skinners Lane,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.33
250128,Skinners Lane,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
250128,Skinners Lane,2023-06-01T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
250128,Skinners Lane,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,23.5
250128,Skinners Lane,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
250128,Skinners Lane,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
250128,Skinners Lane,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
250128,Skinners Lane,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.64
250128,Skinners Lane,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.48
250128,Skinners Lane,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.45
250128,Skinners Lane,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,14.5
250128,Skinners Lane,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
250128,Skinners Lane,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
250128,Skinners Lane,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
250128,Skinners Lane,2023-06-01T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
250128,Skinners Lane,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
250128,Skinners Lane,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
250128,Skinners Lane,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
250128,Skinners Lane,2023-06-01T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
250128,Skinners Lane,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,23.5
250128,Skinners Lane,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
250128,Skinners Lane,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
250128,Skinners Lane,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
250128,Skinners Lane,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.27
250128,Skinners Lane,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.25
250128,Skinners Lane,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.87
250128,Skinners Lane,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,15.9
250128,Skinners Lane,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
250128,Skinners Lane,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
250128,Skinners Lane,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
250128,Skinners Lane,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
250128,Skinners Lane,2023-06-01T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
250128,Skinners Lane,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
250128,Skinners Lane,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
250128,Skinners Lane,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
250128,Skinners Lane,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
250128,Skinners Lane,2023-06-01T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
250128,Skinners Lane,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,23.6
250128,Skinners Lane,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
250128,Skinners Lane,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
250128,Skinners Lane,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
250128,Skinners Lane,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.33
250128,Skinners Lane,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.1
250128,Skinners Lane,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.51
250128,Skinners Lane,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
250128,Skinners Lane,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
250128,Skinners Lane,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
250128,Skinners Lane,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
250128,Skinners Lane,2023-06-01T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
250128,Skinners Lane,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
250128,Skinners Lane,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.23
250128,Skinners Lane,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
250128,Skinners Lane,2023-06-01T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
250128,Skinners Lane,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,23.7
250128,Skinners Lane,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
250128,Skinners Lane,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
250128,Skinners Lane,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
250128,Skinners Lane,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
250128,Skinners Lane,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.61
250128,Skinners Lane,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.86
250128,Skinners Lane,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.84
250128,Skinners Lane,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,10.0
250128,Skinners Lane,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
250128,Skinners Lane,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
250128,Skinners Lane,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
250128,Skinners Lane,2023-06-01T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
250128,Skinners Lane,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
250128,Skinners Lane,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.05
250128,Skinners Lane,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.06
250128,Skinners Lane,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
250128,Skinners Lane,2023-06-01T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
250128,Skinners Lane,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,23.8
250128,Skinners Lane,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
250128,Skinners Lane,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
250128,Skinners Lane,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
250128,Skinners Lane,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
250128,Skinners Lane,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.19
250128,Skinners Lane,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.75
250128,Skinners Lane,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.21
250128,Skinners Lane,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
250128,Skinners Lane,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
250128,Skinners Lane,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
250128,Skinners Lane,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
250128,Skinners Lane,2023-06-01T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
250128,Skinners Lane,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
250128,Skinners Lane,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.53
250128,Skinners Lane,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
250128,Skinners Lane,2023-06-01T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
250128,Skinners Lane,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
250128,Skinners Lane,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,24.0
250128,Skinners Lane,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
250128,Skinners Lane,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
250128,Skinners Lane,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
250128,Skinners Lane,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
250128,Skinners Lane,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.49
250128,Skinners Lane,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.74
250128,Skinners Lane,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.32
250128,Skinners Lane,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
250128,Skinners Lane,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
250128,Skinners Lane,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
250128,Skinners Lane,2023-06-01T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
250128,Skinners Lane,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
250128,Skinners Lane,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.52
250128,Skinners Lane,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
250128,Skinners Lane,2023-06-01T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
250128,Skinners Lane,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
250128,Skinners Lane,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,24.2
250128,Skinners Lane,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
250128,Skinners Lane,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
250128,Skinners Lane,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
250128,Skinners Lane,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
250128,Skinners Lane,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.78
