Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.02
250128,Skinners Lane,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.95
250128,Skinners Lane,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
250128,Skinners Lane,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
250128,Skinners Lane,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
250128,Skinners Lane,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
250128,Skinners Lane,2023-06-01T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
250128,Skinners Lane,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
250128,Skinners Lane,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
250128,Skinners Lane,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.48
250128,Skinners Lane,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
250128,Skinners Lane,2023-06-01T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
250128,Skinners Lane,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,24.4
250128,Skinners Lane,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
250128,Skinners Lane,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
250128,Skinners Lane,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
250128,Skinners Lane,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
250128,Skinners Lane,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.92
250128,Skinners Lane,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.3
250128,Skinners Lane,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.06
250128,Skinners Lane,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
250128,Skinners Lane,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
250128,Skinners Lane,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
250128,Skinners Lane,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
250128,Skinners Lane,2023-06-01T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
250128,Skinners Lane,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
250128,Skinners Lane,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
250128,Skinners Lane,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
250128,Skinners Lane,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
250128,Skinners Lane,2023-06-01T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
250128,Skinners Lane,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,24.7
250128,Skinners Lane,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
250128,Skinners Lane,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
250128,Skinners Lane,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
250128,Skinners Lane,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
250128,Skinners Lane,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.49
250128,Skinners Lane,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.33
250128,Skinners Lane,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.82
250128,Skinners Lane,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
250128,Skinners Lane,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
250128,Skinners Lane,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
250128,Skinners Lane,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
250128,Skinners Lane,2023-06-01T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
250128,Skinners Lane,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
250128,Skinners Lane,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
250128,Skinners Lane,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
250128,Skinners Lane,2023-06-01T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,25.0
250128,Skinners Lane,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
250128,Skinners Lane,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
250128,Skinners Lane,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
250128,Skinners Lane,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.17
250128,Skinners Lane,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.33
250128,Skinners Lane,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.86
250128,Skinners Lane,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
250128,Skinners Lane,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
250128,Skinners Lane,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
250128,Skinners Lane,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
250128,Skinners Lane,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
250128,Skinners Lane,2023-06-01T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
250128,Skinners Lane,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
250128,Skinners Lane,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
250128,Skinners Lane,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
250128,Skinners Lane,2023-06-01T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
250128,Skinners Lane,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,25.2
250128,Skinners Lane,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
250128,Skinners Lane,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
250128,Skinners Lane,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
250128,Skinners Lane,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.08
250128,Skinners Lane,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.84
250128,Skinners Lane,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.09
250128,Skinners Lane,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
250128,Skinners Lane,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
250128,Skinners Lane,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
250128,Skinners Lane,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
250128,Skinners Lane,2023-06-01T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
250128,Skinners Lane,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
250128,Skinners Lane,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
250128,Skinners Lane,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
250128,Skinners Lane,2023-06-01T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
250128,Skinners Lane,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,25.6
250128,Skinners Lane,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
250128,Skinners Lane,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
250128,Skinners Lane,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
250128,Skinners Lane,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.51
250128,Skinners Lane,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.46
250128,Skinners Lane,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.18
250128,Skinners Lane,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
250128,Skinners Lane,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
250128,Skinners Lane,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
250128,Skinners Lane,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
250128,Skinners Lane,2023-06-01T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
250128,Skinners Lane,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
250128,Skinners Lane,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
250128,Skinners Lane,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
250128,Skinners Lane,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
250128,Skinners Lane,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
250128,Skinners Lane,2023-06-01T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
250128,Skinners Lane,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,26.0
250128,Skinners Lane,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
250128,Skinners Lane,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
250128,Skinners Lane,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
250128,Skinners Lane,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.38
250128,Skinners Lane,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.69
250128,Skinners Lane,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.56
250128,Skinners Lane,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
250128,Skinners Lane,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
250128,Skinners Lane,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
250128,Skinners Lane,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
250128,Skinners Lane,2023-06-01T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
250128,Skinners Lane,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
250128,Skinners Lane,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.57
250128,Skinners Lane,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
250128,Skinners Lane,2023-06-01T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
250128,Skinners Lane,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,26.7
250128,Skinners Lane,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
250128,Skinners Lane,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
250128,Skinners Lane,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
250128,Skinners Lane,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.57
250128,Skinners Lane,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.68
250128,Skinners Lane,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.26
250128,Skinners Lane,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,12.6
250128,Skinners Lane,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
250128,Skinners Lane,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
250128,Skinners Lane,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
250128,Skinners Lane,2023-06-01T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
250128,Skinners Lane,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
250128,Skinners Lane,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
250128,Skinners Lane,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
250128,Skinners Lane,2023-06-01T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
250128,Skinners Lane,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,27.4
250128,Skinners Lane,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
250128,Skinners Lane,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
250128,Skinners Lane,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
250128,Skinners Lane,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.19
250128,Skinners Lane,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.89
250128,Skinners Lane,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.24
250128,Skinners Lane,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
250128,Skinners Lane,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
250128,Skinners Lane,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
250128,Skinners Lane,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
250128,Skinners Lane,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
250128,Skinners Lane,2023-06-01T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
250128,Skinners Lane,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
250128,Skinners Lane,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
250128,Skinners Lane,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.1
250128,Skinners Lane,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
250128,Skinners Lane,2023-06-01T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
250128,Skinners Lane,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,27.4
250128,Skinners Lane,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
250128,Skinners Lane,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
250128,Skinners Lane,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
250128,Skinners Lane,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.35
250128,Skinners Lane,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.61
250128,Skinners Lane,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.78
250128,Skinners Lane,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
250128,Skinners Lane,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
250128,Skinners Lane,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
250128,Skinners Lane,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
250128,Skinners Lane,2023-06-01T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
250128,Skinners Lane,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
250128,Skinners Lane,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
250128,Skinners Lane,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.08
250128,Skinners Lane,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
250128,Skinners Lane,2023-06-01T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
250128,Skinners Lane,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,27.2
250128,Skinners Lane,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
250128,Skinners Lane,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
250128,Skinners Lane,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
250128,Skinners Lane,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.53
250128,Skinners Lane,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.6
250128,Skinners Lane,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.25
250128,Skinners Lane,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,15.4
250128,Skinners Lane,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
250128,Skinners Lane,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
250128,Skinners Lane,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
250128,Skinners Lane,2023-06-01T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
250128,Skinners Lane,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
250128,Skinners Lane,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.05
250128,Skinners Lane,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
250128,Skinners Lane,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
250128,Skinners Lane,2023-06-01T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
250128,Skinners Lane,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,26.8
250128,Skinners Lane,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
250128,Skinners Lane,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
250128,Skinners Lane,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
250128,Skinners Lane,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
250128,Skinners Lane,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.01
250128,Skinners Lane,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.06
250128,Skinners Lane,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.76
250128,Skinners Lane,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
250128,Skinners Lane,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
250128,Skinners Lane,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
250128,Skinners Lane,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
250128,Skinners Lane,2023-06-01T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
250128,Skinners Lane,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
250128,Skinners Lane,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
250128,Skinners Lane,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
250128,Skinners Lane,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
250128,Skinners Lane,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
250128,Skinners Lane,2023-06-01T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
250128,Skinners Lane,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,26.3
250128,Skinners Lane,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
250128,Skinners Lane,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
250128,Skinners Lane,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
250128,Skinners Lane,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
250128,Skinners Lane,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.28
250128,Skinners Lane,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.6
250128,Skinners Lane,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.12
250128,Skinners Lane,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
250128,Skinners Lane,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
250128,Skinners Lane,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
250128,Skinners Lane,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
250128,Skinners Lane,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
250128,Skinners Lane,2023-06-01T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
250128,Skinners Lane,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
250128,Skinners Lane,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
250128,Skinners Lane,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
250128,Skinners Lane,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.83
250128,Skinners Lane,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
250128,Skinners Lane,2023-06-01T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
250128,Skinners Lane,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,25.5
250128,Skinners Lane,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
250128,Skinners Lane,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
250128,Skinners Lane,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
250128,Skinners Lane,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
250128,Skinners Lane,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.59
250128,Skinners Lane,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.75
250128,Skinners Lane,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.94
250128,Skinners Lane,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
250128,Skinners Lane,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
250128,Skinners Lane,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
250128,Skinners Lane,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
250128,Skinners Lane,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
250128,Skinners Lane,2023-06-01T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
250128,Skinners Lane,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
250128,Skinners Lane,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
250128,Skinners Lane,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
250128,Skinners Lane,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
250128,Skinners Lane,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
250128,Skinners Lane,2023-06-01T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
250128,Skinners Lane,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,24.6
250128,Skinners Lane,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
250128,Skinners Lane,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
250128,Skinners Lane,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
250128,Skinners Lane,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.67
250128,Skinners Lane,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.8
250128,Skinners Lane,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.91
250128,Skinners Lane,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
250128,Skinners Lane,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
250128,Skinners Lane,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
250128,Skinners Lane,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
250128,Skinners Lane,2023-06-01T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
250128,Skinners Lane,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
250128,Skinners Lane,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
250128,Skinners Lane,2023-06-01T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
250128,Skinners Lane,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,23.7
250128,Skinners Lane,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
250128,Skinners Lane,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
250128,Skinners Lane,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
