Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
250128,Skinners Lane,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.09
250128,Skinners Lane,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.05
250128,Skinners Lane,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.23
250128,Skinners Lane,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,12.5
250128,Skinners Lane,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
250128,Skinners Lane,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
250128,Skinners Lane,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
250128,Skinners Lane,2023-06-01T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
250128,Skinners Lane,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
250128,Skinners Lane,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
250128,Skinners Lane,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
250128,Skinners Lane,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
250128,Skinners Lane,2023-06-01T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
250128,Skinners Lane,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,22.8
250128,Skinners Lane,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
250128,Skinners Lane,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
250128,Skinners Lane,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
250128,Skinners Lane,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.36
250128,Skinners Lane,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.75
250128,Skinners Lane,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.45
250128,Skinners Lane,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
250128,Skinners Lane,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
250128,Skinners Lane,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
250128,Skinners Lane,2023-06-01T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
250128,Skinners Lane,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
250128,Skinners Lane,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
250128,Skinners Lane,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.36
250128,Skinners Lane,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
250128,Skinners Lane,2023-06-01T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
250128,Skinners Lane,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,22.3
250128,Skinners Lane,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
250128,Skinners Lane,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
250128,Skinners Lane,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
250128,Skinners Lane,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.19
250128,Skinners Lane,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.93
250128,Skinners Lane,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.87
250128,Skinners Lane,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
250128,Skinners Lane,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
250128,Skinners Lane,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
250128,Skinners Lane,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
250128,Skinners Lane,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
250128,Skinners Lane,2023-06-01T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
250128,Skinners Lane,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
250128,Skinners Lane,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
250128,Skinners Lane,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
250128,Skinners Lane,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.36
250128,Skinners Lane,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
250128,Skinners Lane,2023-06-01T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
250128,Skinners Lane,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,22.1
250128,Skinners Lane,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
250128,Skinners Lane,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
250128,Skinners Lane,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
250128,Skinners Lane,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
250128,Skinners Lane,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.35
250128,Skinners Lane,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.81
250128,Skinners Lane,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.34
250128,Skinners Lane,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
250128,Skinners Lane,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
250128,Skinners Lane,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
250128,Skinners Lane,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
250128,Skinners Lane,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.51
250128,Skinners Lane,2023-06-01T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
250128,Skinners Lane,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
250128,Skinners Lane,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
250128,Skinners Lane,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
250128,Skinners Lane,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
250128,Skinners Lane,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
250128,Skinners Lane,2023-06-01T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
250128,Skinners Lane,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,22.0
250128,Skinners Lane,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
250128,Skinners Lane,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
250128,Skinners Lane,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
250128,Skinners Lane,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
250128,Skinners Lane,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.85
250128,Skinners Lane,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.46
250128,Skinners Lane,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.47
250128,Skinners Lane,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
250128,Skinners Lane,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
250128,Skinners Lane,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
250128,Skinners Lane,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
250128,Skinners Lane,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
250128,Skinners Lane,2023-06-01T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
250128,Skinners Lane,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
250128,Skinners Lane,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.12
250128,Skinners Lane,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
250128,Skinners Lane,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
250128,Skinners Lane,2023-06-01T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
250128,Skinners Lane,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,21.4
250128,Skinners Lane,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
250128,Skinners Lane,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
250128,Skinners Lane,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
250128,Skinners Lane,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.15
250128,Skinners Lane,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.25
250128,Skinners Lane,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.86
250128,Skinners Lane,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,16.3
250128,Skinners Lane,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
250128,Skinners Lane,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
250128,Skinners Lane,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
250128,Skinners Lane,2023-06-01T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
250128,Skinners Lane,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
250128,Skinners Lane,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
250128,Skinners Lane,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
250128,Skinners Lane,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.65
250128,Skinners Lane,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
250128,Skinners Lane,2023-06-01T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
250128,Skinners Lane,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,20.4
250128,Skinners Lane,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
250128,Skinners Lane,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
250128,Skinners Lane,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
250128,Skinners Lane,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.81
250128,Skinners Lane,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.57
250128,Skinners Lane,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.99
250128,Skinners Lane,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
250128,Skinners Lane,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
250128,Skinners Lane,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
250128,Skinners Lane,2023-06-01T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
250128,Skinners Lane,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
250128,Skinners Lane,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
250128,Skinners Lane,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
250128,Skinners Lane,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
250128,Skinners Lane,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
250128,Skinners Lane,2023-06-01T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
250128,Skinners Lane,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
250128,Skinners Lane,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,20.1
250128,Skinners Lane,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
250128,Skinners Lane,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
250128,Skinners Lane,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
250128,Skinners Lane,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
250128,Skinners Lane,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.1
250128,Skinners Lane,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
250128,Skinners Lane,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
250128,Skinners Lane,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
250128,Skinners Lane,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
250128,Skinners Lane,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
250128,Skinners Lane,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
250128,Skinners Lane,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
250128,Skinners Lane,2023-06-01T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
250128,Skinners Lane,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
250128,Skinners Lane,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
250128,Skinners Lane,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
250128,Skinners Lane,2023-06-01T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
250128,Skinners Lane,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
250128,Skinners Lane,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,20.0
250128,Skinners Lane,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
250128,Skinners Lane,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
250128,Skinners Lane,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
250128,Skinners Lane,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.78
250128,Skinners Lane,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.94
250128,Skinners Lane,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.05
250128,Skinners Lane,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
250128,Skinners Lane,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
250128,Skinners Lane,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
250128,Skinners Lane,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
250128,Skinners Lane,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
250128,Skinners Lane,2023-06-01T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
250128,Skinners Lane,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
250128,Skinners Lane,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
250128,Skinners Lane,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
250128,Skinners Lane,2023-06-01T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
250128,Skinners Lane,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,19.6
250128,Skinners Lane,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
250128,Skinners Lane,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
250128,Skinners Lane,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
250128,Skinners Lane,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
250128,Skinners Lane,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.12
250128,Skinners Lane,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.57
250128,Skinners Lane,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.73
250128,Skinners Lane,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
250128,Skinners Lane,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
250128,Skinners Lane,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
250128,Skinners Lane,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
250128,Skinners Lane,2023-06-01T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
250128,Skinners Lane,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
250128,Skinners Lane,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
250128,Skinners Lane,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
250128,Skinners Lane,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
250128,Skinners Lane,2023-06-01T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
250128,Skinners Lane,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
250128,Skinners Lane,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,19.4
250128,Skinners Lane,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
250128,Skinners Lane,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
250128,Skinners Lane,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
250128,Skinners Lane,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
250128,Skinners Lane,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.01
250128,Skinners Lane,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.61
250128,Skinners Lane,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
250128,Skinners Lane,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
250128,Skinners Lane,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
250128,Skinners Lane,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
250128,Skinners Lane,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
250128,Skinners Lane,2023-06-01T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
250128,Skinners Lane,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
250128,Skinners Lane,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
250128,Skinners Lane,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.52
250128,Skinners Lane,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
250128,Skinners Lane,2023-06-01T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
250128,Skinners Lane,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
250128,Skinners Lane,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,19.3
250128,Skinners Lane,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
250128,Skinners Lane,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
250128,Skinners Lane,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
250128,Skinners Lane,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.17
250128,Skinners Lane,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.4
250128,Skinners Lane,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.05
250128,Skinners Lane,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
250128,Skinners Lane,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
250128,Skinners Lane,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
250128,Skinners Lane,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
250128,Skinners Lane,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
250128,Skinners Lane,2023-06-01T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
250128,Skinners Lane,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
250128,Skinners Lane,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
250128,Skinners Lane,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
250128,Skinners Lane,2023-06-01T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
250128,Skinners Lane,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
250128,Skinners Lane,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,19.2
250128,Skinners Lane,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
250128,Skinners Lane,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
250128,Skinners Lane,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
250128,Skinners Lane,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.77
250128,Skinners Lane,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.31
250128,Skinners Lane,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.94
250128,Skinners Lane,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
250128,Skinners Lane,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
250128,Skinners Lane,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
250128,Skinners Lane,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
250128,Skinners Lane,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
250128,Skinners Lane,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
250128,Skinners Lane,2023-06-01T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
250128,Skinners Lane,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
250128,Skinners Lane,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
250128,Skinners Lane,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
250128,Skinners Lane,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
250128,Skinners Lane,2023-06-01T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
250128,Skinners Lane,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
250128,Skinners Lane,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,19.1
250128,Skinners Lane,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
250128,Skinners Lane,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
250128,Skinners Lane,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
250128,Skinners Lane,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.38
250128,Skinners Lane,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
250128,Skinners Lane,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.25
250128,Skinners Lane,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
250128,Skinners Lane,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
250128,Skinners Lane,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
250128,Skinners Lane,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
250128,Skinners Lane,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.37
250128,Skinners Lane,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
250128,Skinners Lane,2023-06-01T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
250128,Skinners Lane,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
250128,Skinners Lane,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
250128,Skinners Lane,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
250128,Skinners Lane,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
250128,Skinners Lane,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
250128,Skinners Lane,2023-06-01T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
250128,Skinners Lane,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,19.0
250128,Skinners Lane,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
250128,Skinners Lane,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
250128,Skinners Lane,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
250128,Skinners Lane,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.26
250128,Skinners Lane,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.53
250128,Skinners Lane,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.46
250128,Skinners Lane,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
250128,Skinners Lane,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
250128,Skinners Lane,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
250128,Skinners Lane,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
250128,Skinners Lane,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.84
250128,Skinners Lane,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
250128,Skinners Lane,2023-06-01T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
250128,Skinners Lane,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
250128,Skinners Lane,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
250128,Skinners Lane,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
250128,Skinners Lane,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
250128,Skinners Lane,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
250128,Skinners Lane,2023-06-01T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
250128,Skinners Lane,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,18.9
