Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
250128,Skinners Lane,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
250128,Skinners Lane,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
250128,Skinners Lane,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.67
250128,Skinners Lane,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.01
250128,Skinners Lane,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.83
250128,Skinners Lane,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
250128,Skinners Lane,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
250128,Skinners Lane,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
250128,Skinners Lane,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
250128,Skinners Lane,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
250128,Skinners Lane,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.44
250128,Skinners Lane,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
250128,Skinners Lane,2023-06-01T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
250128,Skinners Lane,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
250128,Skinners Lane,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
250128,Skinners Lane,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
250128,Skinners Lane,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
250128,Skinners Lane,2023-06-01T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
250128,Skinners Lane,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
250128,Skinners Lane,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,18.9
250128,Skinners Lane,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
250128,Skinners Lane,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
250128,Skinners Lane,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
250128,Skinners Lane,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
250128,Skinners Lane,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.43
250128,Skinners Lane,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.18
250128,Skinners Lane,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
250128,Skinners Lane,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
250128,Skinners Lane,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
250128,Skinners Lane,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
250128,Skinners Lane,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
250128,Skinners Lane,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.51
250128,Skinners Lane,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
250128,Skinners Lane,2023-06-01T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
250128,Skinners Lane,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
250128,Skinners Lane,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
250128,Skinners Lane,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
250128,Skinners Lane,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
250128,Skinners Lane,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
250128,Skinners Lane,2023-06-01T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
250128,Skinners Lane,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
250128,Skinners Lane,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,18.8
250128,Skinners Lane,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
250128,Skinners Lane,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
250128,Skinners Lane,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250128,Skinners Lane,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
250128,Skinners Lane,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.34
250128,Skinners Lane,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
250128,Skinners Lane,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.48
250128,Skinners Lane,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
250128,Skinners Lane,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
250128,Skinners Lane,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
250128,Skinners Lane,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
250128,Skinners Lane,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
250128,Skinners Lane,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
250128,Skinners Lane,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
250128,Skinners Lane,2023-06-01T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
250128,Skinners Lane,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
250128,Skinners Lane,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
250128,Skinners Lane,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
250128,Skinners Lane,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
250128,Skinners Lane,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
250128,Skinners Lane,2023-06-01T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
250128,Skinners Lane,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,18.7
250128,Skinners Lane,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
250128,Skinners Lane,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
250128,Skinners Lane,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
250128,Skinners Lane,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
250128,Skinners Lane,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.13
250128,Skinners Lane,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.08
250128,Skinners Lane,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
250128,Skinners Lane,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
250128,Skinners Lane,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
250128,Skinners Lane,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
250128,Skinners Lane,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
250128,Skinners Lane,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
250128,Skinners Lane,2023-06-01T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
250128,Skinners Lane,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
250128,Skinners Lane,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
250128,Skinners Lane,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
250128,Skinners Lane,2023-06-01T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
250128,Skinners Lane,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
250128,Skinners Lane,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,18.8
250128,Skinners Lane,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
250128,Skinners Lane,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
250128,Skinners Lane,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
250128,Skinners Lane,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
250128,Skinners Lane,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
250128,Skinners Lane,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.37
250128,Skinners Lane,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.69
250128,Skinners Lane,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.51
250128,Skinners Lane,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
250128,Skinners Lane,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
250128,Skinners Lane,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
250128,Skinners Lane,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
250128,Skinners Lane,2023-06-01T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
250128,Skinners Lane,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
250128,Skinners Lane,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
250128,Skinners Lane,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
250128,Skinners Lane,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
250128,Skinners Lane,2023-06-01T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
250128,Skinners Lane,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
250128,Skinners Lane,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,18.8
250128,Skinners Lane,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
250128,Skinners Lane,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
250128,Skinners Lane,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
250128,Skinners Lane,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
250128,Skinners Lane,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
250128,Skinners Lane,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.28
250128,Skinners Lane,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.07
250128,Skinners Lane,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.31
250128,Skinners Lane,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
250128,Skinners Lane,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
250128,Skinners Lane,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
250128,Skinners Lane,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
250128,Skinners Lane,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
250128,Skinners Lane,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
250128,Skinners Lane,2023-06-01T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
250128,Skinners Lane,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
250128,Skinners Lane,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
250128,Skinners Lane,2023-06-01T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
250128,Skinners Lane,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,18.7
250128,Skinners Lane,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
250128,Skinners Lane,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
250128,Skinners Lane,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
250128,Skinners Lane,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
250128,Skinners Lane,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
250128,Skinners Lane,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.27
250128,Skinners Lane,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.57
250128,Skinners Lane,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.7
250128,Skinners Lane,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
250128,Skinners Lane,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
250128,Skinners Lane,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
250128,Skinners Lane,2023-06-01T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
250128,Skinners Lane,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
250128,Skinners Lane,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
250128,Skinners Lane,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
250128,Skinners Lane,2023-06-01T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
250128,Skinners Lane,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
250128,Skinners Lane,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,18.6
250128,Skinners Lane,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
250128,Skinners Lane,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
250128,Skinners Lane,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
250128,Skinners Lane,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
250128,Skinners Lane,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
250128,Skinners Lane,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.13
250128,Skinners Lane,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.27
250128,Skinners Lane,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.94
250128,Skinners Lane,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
250128,Skinners Lane,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
250128,Skinners Lane,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
250128,Skinners Lane,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
250128,Skinners Lane,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
250128,Skinners Lane,2023-06-01T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
250128,Skinners Lane,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
250128,Skinners Lane,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
250128,Skinners Lane,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
250128,Skinners Lane,2023-06-01T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
250128,Skinners Lane,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,18.5
250128,Skinners Lane,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
250128,Skinners Lane,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
250128,Skinners Lane,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
250128,Skinners Lane,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.16
250128,Skinners Lane,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.44
250128,Skinners Lane,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
250128,Skinners Lane,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
250128,Skinners Lane,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
250128,Skinners Lane,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
250128,Skinners Lane,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
250128,Skinners Lane,2023-06-01T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
250128,Skinners Lane,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
250128,Skinners Lane,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
250128,Skinners Lane,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
250128,Skinners Lane,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
250128,Skinners Lane,2023-06-01T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
250128,Skinners Lane,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,18.5
250128,Skinners Lane,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
250128,Skinners Lane,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
250128,Skinners Lane,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
250128,Skinners Lane,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.07
250128,Skinners Lane,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.42
250128,Skinners Lane,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.54
250128,Skinners Lane,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
250128,Skinners Lane,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
250128,Skinners Lane,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
250128,Skinners Lane,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
250128,Skinners Lane,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
250128,Skinners Lane,2023-06-01T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
250128,Skinners Lane,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
250128,Skinners Lane,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
250128,Skinners Lane,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
250128,Skinners Lane,2023-06-01T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,18.6
250128,Skinners Lane,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
250128,Skinners Lane,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
250128,Skinners Lane,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
250128,Skinners Lane,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.86
250128,Skinners Lane,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.02
250128,Skinners Lane,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.88
250128,Skinners Lane,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
250128,Skinners Lane,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
250128,Skinners Lane,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
250128,Skinners Lane,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
250128,Skinners Lane,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
250128,Skinners Lane,2023-06-01T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
250128,Skinners Lane,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
250128,Skinners Lane,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
250128,Skinners Lane,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
250128,Skinners Lane,2023-06-01T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,18.6
250128,Skinners Lane,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
250128,Skinners Lane,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
250128,Skinners Lane,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
250128,Skinners Lane,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.65
250128,Skinners Lane,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.09
250128,Skinners Lane,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.81
250128,Skinners Lane,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
250128,Skinners Lane,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
250128,Skinners Lane,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
250128,Skinners Lane,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
250128,Skinners Lane,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
250128,Skinners Lane,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
250128,Skinners Lane,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
250128,Skinners Lane,2023-06-01T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
250128,Skinners Lane,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
250128,Skinners Lane,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
250128,Skinners Lane,2023-06-01T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
250128,Skinners Lane,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
250128,Skinners Lane,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,18.7
250128,Skinners Lane,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
250128,Skinners Lane,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
250128,Skinners Lane,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
250128,Skinners Lane,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
250128,Skinners Lane,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.72
250128,Skinners Lane,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
250128,Skinners Lane,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.86
250128,Skinners Lane,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
250128,Skinners Lane,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
250128,Skinners Lane,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
250128,Skinners Lane,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
250128,Skinners Lane,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
250128,Skinners Lane,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
250128,Skinners Lane,2023-06-01T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
250128,Skinners Lane,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
250128,Skinners Lane,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
250128,Skinners Lane,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
250128,Skinners Lane,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
250128,Skinners Lane,2023-06-01T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,18.7
250128,Skinners Lane,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
250128,Skinners Lane,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
250128,Skinners Lane,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
250128,Skinners Lane,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
250128,Skinners Lane,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.63
250128,Skinners Lane,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.13
250128,Skinners Lane,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
250128,Skinners Lane,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
250128,Skinners Lane,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
250128,Skinners Lane,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
250128,Skinners Lane,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
250128,Skinners Lane,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
250128,Skinners Lane,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
250128,Skinners Lane,2023-06-01T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
250128,Skinners Lane,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
250128,Skinners Lane,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
250128,Skinners Lane,2023-06-01T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
250128,Skinners Lane,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,18.7
250128,Skinners Lane,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
250128,Skinners Lane,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
250128,Skinners Lane,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
250128,Skinners Lane,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.15
250128,Skinners Lane,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.18
250128,Skinners Lane,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.7
250128,Skinners Lane,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
250128,Skinners Lane,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
250128,Skinners Lane,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
250128,Skinners Lane,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
250128,Skinners Lane,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
250128,Skinners Lane,2023-06-01T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
250128,Skinners Lane,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
250128,Skinners Lane,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
250128,Skinners Lane,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
