Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-01T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
250128,Skinners Lane,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,18.6
250128,Skinners Lane,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
250128,Skinners Lane,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
250128,Skinners Lane,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
250128,Skinners Lane,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.65
250128,Skinners Lane,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.48
250128,Skinners Lane,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.4
250128,Skinners Lane,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
250128,Skinners Lane,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
250128,Skinners Lane,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
250128,Skinners Lane,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
250128,Skinners Lane,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
250128,Skinners Lane,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
250128,Skinners Lane,2023-06-01T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
250128,Skinners Lane,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
250128,Skinners Lane,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
250128,Skinners Lane,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
250128,Skinners Lane,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
250128,Skinners Lane,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
250128,Skinners Lane,2023-06-01T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
250128,Skinners Lane,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,18.7
250128,Skinners Lane,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
250128,Skinners Lane,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
250128,Skinners Lane,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
250128,Skinners Lane,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.56
250128,Skinners Lane,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
250128,Skinners Lane,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.56
250128,Skinners Lane,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
250128,Skinners Lane,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
250128,Skinners Lane,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
250128,Skinners Lane,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
250128,Skinners Lane,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
250128,Skinners Lane,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
250128,Skinners Lane,2023-06-01T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
250128,Skinners Lane,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
250128,Skinners Lane,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
250128,Skinners Lane,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
250128,Skinners Lane,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
250128,Skinners Lane,2023-06-01T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,18.8
250128,Skinners Lane,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
250128,Skinners Lane,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
250128,Skinners Lane,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
250128,Skinners Lane,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
250128,Skinners Lane,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.85
250128,Skinners Lane,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.81
250128,Skinners Lane,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.42
250128,Skinners Lane,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
250128,Skinners Lane,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
250128,Skinners Lane,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
250128,Skinners Lane,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
250128,Skinners Lane,2023-06-01T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
250128,Skinners Lane,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
250128,Skinners Lane,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
250128,Skinners Lane,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
250128,Skinners Lane,2023-06-01T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,18.9
250128,Skinners Lane,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
250128,Skinners Lane,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
250128,Skinners Lane,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
250128,Skinners Lane,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
250128,Skinners Lane,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.96
250128,Skinners Lane,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.47
250128,Skinners Lane,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
250128,Skinners Lane,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
250128,Skinners Lane,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
250128,Skinners Lane,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
250128,Skinners Lane,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
250128,Skinners Lane,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
250128,Skinners Lane,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
250128,Skinners Lane,2023-06-01T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
250128,Skinners Lane,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
250128,Skinners Lane,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
250128,Skinners Lane,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
250128,Skinners Lane,2023-06-01T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
250128,Skinners Lane,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
250128,Skinners Lane,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,18.9
250128,Skinners Lane,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
250128,Skinners Lane,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
250128,Skinners Lane,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
250128,Skinners Lane,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.67
250128,Skinners Lane,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.34
250128,Skinners Lane,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.36
250128,Skinners Lane,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
250128,Skinners Lane,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
250128,Skinners Lane,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
250128,Skinners Lane,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
250128,Skinners Lane,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
250128,Skinners Lane,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
250128,Skinners Lane,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
250128,Skinners Lane,2023-06-01T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
250128,Skinners Lane,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
250128,Skinners Lane,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
250128,Skinners Lane,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
250128,Skinners Lane,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
250128,Skinners Lane,2023-06-01T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,18.9
250128,Skinners Lane,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
250128,Skinners Lane,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
250128,Skinners Lane,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
250128,Skinners Lane,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
250128,Skinners Lane,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
250128,Skinners Lane,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.62
250128,Skinners Lane,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
250128,Skinners Lane,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.36
250128,Skinners Lane,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
250128,Skinners Lane,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
250128,Skinners Lane,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
250128,Skinners Lane,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
250128,Skinners Lane,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
250128,Skinners Lane,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
250128,Skinners Lane,2023-06-01T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
250128,Skinners Lane,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
250128,Skinners Lane,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
250128,Skinners Lane,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
250128,Skinners Lane,2023-06-01T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,18.9
250128,Skinners Lane,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
250128,Skinners Lane,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
250128,Skinners Lane,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
250128,Skinners Lane,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
250128,Skinners Lane,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.89
250128,Skinners Lane,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.3
250128,Skinners Lane,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
250128,Skinners Lane,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
250128,Skinners Lane,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
250128,Skinners Lane,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
250128,Skinners Lane,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
250128,Skinners Lane,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
250128,Skinners Lane,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
250128,Skinners Lane,2023-06-01T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
250128,Skinners Lane,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
250128,Skinners Lane,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
250128,Skinners Lane,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
250128,Skinners Lane,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
250128,Skinners Lane,2023-06-01T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,19.0
250128,Skinners Lane,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
250128,Skinners Lane,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
250128,Skinners Lane,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
250128,Skinners Lane,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
250128,Skinners Lane,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.31
250128,Skinners Lane,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.67
250128,Skinners Lane,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
250128,Skinners Lane,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
250128,Skinners Lane,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
250128,Skinners Lane,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
250128,Skinners Lane,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
250128,Skinners Lane,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
250128,Skinners Lane,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
250128,Skinners Lane,2023-06-01T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
250128,Skinners Lane,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
250128,Skinners Lane,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
250128,Skinners Lane,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
250128,Skinners Lane,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
250128,Skinners Lane,2023-06-01T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,19.1
250128,Skinners Lane,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
250128,Skinners Lane,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
250128,Skinners Lane,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
250128,Skinners Lane,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
250128,Skinners Lane,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.7
250128,Skinners Lane,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
250128,Skinners Lane,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.59
250128,Skinners Lane,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
250128,Skinners Lane,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
250128,Skinners Lane,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
250128,Skinners Lane,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
250128,Skinners Lane,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
250128,Skinners Lane,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
250128,Skinners Lane,2023-06-01T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
250128,Skinners Lane,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
250128,Skinners Lane,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
250128,Skinners Lane,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
250128,Skinners Lane,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
250128,Skinners Lane,2023-06-01T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,19.1
250128,Skinners Lane,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
250128,Skinners Lane,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
250128,Skinners Lane,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
250128,Skinners Lane,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
250128,Skinners Lane,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
250128,Skinners Lane,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.73
250128,Skinners Lane,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
250128,Skinners Lane,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
250128,Skinners Lane,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
250128,Skinners Lane,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
250128,Skinners Lane,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
250128,Skinners Lane,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
250128,Skinners Lane,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.54
250128,Skinners Lane,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
250128,Skinners Lane,2023-06-01T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
250128,Skinners Lane,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
250128,Skinners Lane,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
250128,Skinners Lane,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
250128,Skinners Lane,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
250128,Skinners Lane,2023-06-01T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,19.1
250128,Skinners Lane,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
250128,Skinners Lane,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
250128,Skinners Lane,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
250128,Skinners Lane,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
250128,Skinners Lane,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
250128,Skinners Lane,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.86
250128,Skinners Lane,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
250128,Skinners Lane,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
250128,Skinners Lane,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
250128,Skinners Lane,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
250128,Skinners Lane,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
250128,Skinners Lane,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
250128,Skinners Lane,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
250128,Skinners Lane,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
250128,Skinners Lane,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
250128,Skinners Lane,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
250128,Skinners Lane,2023-06-01T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
250128,Skinners Lane,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
250128,Skinners Lane,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
250128,Skinners Lane,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
250128,Skinners Lane,2023-06-01T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,19.0
250128,Skinners Lane,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
250128,Skinners Lane,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
250128,Skinners Lane,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
250128,Skinners Lane,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
250128,Skinners Lane,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
250128,Skinners Lane,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.24
250128,Skinners Lane,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
250128,Skinners Lane,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
250128,Skinners Lane,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
250128,Skinners Lane,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
250128,Skinners Lane,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
250128,Skinners Lane,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
250128,Skinners Lane,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
250128,Skinners Lane,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
250128,Skinners Lane,2023-06-01T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
250128,Skinners Lane,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
250128,Skinners Lane,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
250128,Skinners Lane,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
250128,Skinners Lane,2023-06-01T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
250128,Skinners Lane,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,19.0
250128,Skinners Lane,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
250128,Skinners Lane,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
250128,Skinners Lane,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
250128,Skinners Lane,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
250128,Skinners Lane,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.12
250128,Skinners Lane,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
250128,Skinners Lane,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.83
250128,Skinners Lane,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
250128,Skinners Lane,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
250128,Skinners Lane,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
250128,Skinners Lane,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
250128,Skinners Lane,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
250128,Skinners Lane,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
250128,Skinners Lane,2023-06-01T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
250128,Skinners Lane,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
250128,Skinners Lane,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
250128,Skinners Lane,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
250128,Skinners Lane,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
250128,Skinners Lane,2023-06-01T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,19.1
250128,Skinners Lane,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
250128,Skinners Lane,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
250128,Skinners Lane,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
250128,Skinners Lane,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
250128,Skinners Lane,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
250128,Skinners Lane,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.39
250128,Skinners Lane,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.2
250128,Skinners Lane,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.51
250128,Skinners Lane,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
250128,Skinners Lane,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
250128,Skinners Lane,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
250128,Skinners Lane,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
250128,Skinners Lane,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
250128,Skinners Lane,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
250128,Skinners Lane,2023-06-01T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
250128,Skinners Lane,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
250128,Skinners Lane,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
250128,Skinners Lane,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
250128,Skinners Lane,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
250128,Skinners Lane,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
250128,Skinners Lane,2023-06-01T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,19.1
250128,Skinners Lane,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
250128,Skinners Lane,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
250128,Skinners Lane,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
250128,Skinners Lane,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
250128,Skinners Lane,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.81
250128,Skinners Lane,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.92
250128,Skinners Lane,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.33
250128,Skinners Lane,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
250128,Skinners Lane,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
250128,Skinners Lane,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
250128,Skinners Lane,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
250128,Skinners Lane,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
250128,Skinners Lane,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
250128,Skinners Lane,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
250128,Skinners Lane,2023-06-01T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
250128,Skinners Lane,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
