Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
250128,Skinners Lane,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
250128,Skinners Lane,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
250128,Skinners Lane,2023-06-01T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,19.4
250128,Skinners Lane,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
250128,Skinners Lane,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
250128,Skinners Lane,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
250128,Skinners Lane,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.39
250128,Skinners Lane,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
250128,Skinners Lane,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.2
250128,Skinners Lane,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
250128,Skinners Lane,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
250128,Skinners Lane,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
250128,Skinners Lane,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
250128,Skinners Lane,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
250128,Skinners Lane,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
250128,Skinners Lane,2023-06-01T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
250128,Skinners Lane,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
250128,Skinners Lane,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
250128,Skinners Lane,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
250128,Skinners Lane,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
250128,Skinners Lane,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
250128,Skinners Lane,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
250128,Skinners Lane,2023-06-01T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,19.4
250128,Skinners Lane,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
250128,Skinners Lane,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
250128,Skinners Lane,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
250128,Skinners Lane,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
250128,Skinners Lane,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.45
250128,Skinners Lane,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
250128,Skinners Lane,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
250128,Skinners Lane,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
250128,Skinners Lane,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
250128,Skinners Lane,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
250128,Skinners Lane,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
250128,Skinners Lane,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
250128,Skinners Lane,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
250128,Skinners Lane,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
250128,Skinners Lane,2023-06-01T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
250128,Skinners Lane,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
250128,Skinners Lane,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
250128,Skinners Lane,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
250128,Skinners Lane,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
250128,Skinners Lane,2023-06-01T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-01T02:10:00.000+00:00,transformer,,Temperature,C,19.4
250128,Skinners Lane,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
250128,Skinners Lane,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
250128,Skinners Lane,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
250128,Skinners Lane,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
250128,Skinners Lane,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.1
250128,Skinners Lane,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.04
250128,Skinners Lane,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.04
250128,Skinners Lane,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,11.1
250128,Skinners Lane,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
250128,Skinners Lane,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
250128,Skinners Lane,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
250128,Skinners Lane,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
250128,Skinners Lane,2023-06-01T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
250128,Skinners Lane,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
250128,Skinners Lane,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
250128,Skinners Lane,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
250128,Skinners Lane,2023-06-01T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,19.5
250128,Skinners Lane,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
250128,Skinners Lane,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
250128,Skinners Lane,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
250128,Skinners Lane,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
250128,Skinners Lane,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.25
250128,Skinners Lane,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.66
250128,Skinners Lane,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
250128,Skinners Lane,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
250128,Skinners Lane,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
250128,Skinners Lane,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
250128,Skinners Lane,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
250128,Skinners Lane,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
250128,Skinners Lane,2023-06-01T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
250128,Skinners Lane,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
250128,Skinners Lane,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
250128,Skinners Lane,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
250128,Skinners Lane,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
250128,Skinners Lane,2023-06-01T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,19.7
250128,Skinners Lane,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
250128,Skinners Lane,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
250128,Skinners Lane,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
250128,Skinners Lane,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.29
250128,Skinners Lane,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
250128,Skinners Lane,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.12
250128,Skinners Lane,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
250128,Skinners Lane,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
250128,Skinners Lane,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
250128,Skinners Lane,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
250128,Skinners Lane,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
250128,Skinners Lane,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
250128,Skinners Lane,2023-06-01T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
250128,Skinners Lane,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
250128,Skinners Lane,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
250128,Skinners Lane,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
250128,Skinners Lane,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
250128,Skinners Lane,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
250128,Skinners Lane,2023-06-01T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,19.7
250128,Skinners Lane,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
250128,Skinners Lane,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
250128,Skinners Lane,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
250128,Skinners Lane,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
250128,Skinners Lane,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
250128,Skinners Lane,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.33
250128,Skinners Lane,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.37
250128,Skinners Lane,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.48
250128,Skinners Lane,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
250128,Skinners Lane,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
250128,Skinners Lane,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
250128,Skinners Lane,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
250128,Skinners Lane,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.96
250128,Skinners Lane,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
250128,Skinners Lane,2023-06-01T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
250128,Skinners Lane,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
250128,Skinners Lane,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
250128,Skinners Lane,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
250128,Skinners Lane,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
250128,Skinners Lane,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
250128,Skinners Lane,2023-06-01T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,19.8
250128,Skinners Lane,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
250128,Skinners Lane,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
250128,Skinners Lane,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
250128,Skinners Lane,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
250128,Skinners Lane,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
250128,Skinners Lane,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.22
250128,Skinners Lane,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.62
250128,Skinners Lane,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
250128,Skinners Lane,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
250128,Skinners Lane,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
250128,Skinners Lane,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
250128,Skinners Lane,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
250128,Skinners Lane,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.51
250128,Skinners Lane,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
250128,Skinners Lane,2023-06-01T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
250128,Skinners Lane,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
250128,Skinners Lane,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
250128,Skinners Lane,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
250128,Skinners Lane,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
250128,Skinners Lane,2023-06-01T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,19.9
250128,Skinners Lane,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
250128,Skinners Lane,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
250128,Skinners Lane,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
250128,Skinners Lane,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.44
250128,Skinners Lane,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.15
250128,Skinners Lane,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.85
250128,Skinners Lane,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
250128,Skinners Lane,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
250128,Skinners Lane,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
250128,Skinners Lane,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
250128,Skinners Lane,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.43
250128,Skinners Lane,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
250128,Skinners Lane,2023-06-01T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
250128,Skinners Lane,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
250128,Skinners Lane,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
250128,Skinners Lane,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
250128,Skinners Lane,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
250128,Skinners Lane,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
250128,Skinners Lane,2023-06-01T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,19.9
250128,Skinners Lane,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
250128,Skinners Lane,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
250128,Skinners Lane,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
250128,Skinners Lane,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.61
250128,Skinners Lane,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
250128,Skinners Lane,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.39
250128,Skinners Lane,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
250128,Skinners Lane,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
250128,Skinners Lane,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
250128,Skinners Lane,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
250128,Skinners Lane,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.83
250128,Skinners Lane,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
250128,Skinners Lane,2023-06-01T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
250128,Skinners Lane,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
250128,Skinners Lane,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
250128,Skinners Lane,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
250128,Skinners Lane,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
250128,Skinners Lane,2023-06-01T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,20.0
250128,Skinners Lane,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
250128,Skinners Lane,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
250128,Skinners Lane,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
250128,Skinners Lane,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.47
250128,Skinners Lane,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.57
250128,Skinners Lane,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.61
250128,Skinners Lane,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
250128,Skinners Lane,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
250128,Skinners Lane,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
250128,Skinners Lane,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
250128,Skinners Lane,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.6
250128,Skinners Lane,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
250128,Skinners Lane,2023-06-01T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
250128,Skinners Lane,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
250128,Skinners Lane,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
250128,Skinners Lane,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
250128,Skinners Lane,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
250128,Skinners Lane,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
250128,Skinners Lane,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
250128,Skinners Lane,2023-06-01T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
250128,Skinners Lane,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,20.2
250128,Skinners Lane,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
250128,Skinners Lane,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250128,Skinners Lane,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
250128,Skinners Lane,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
250128,Skinners Lane,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.59
250128,Skinners Lane,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.38
250128,Skinners Lane,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.23
250128,Skinners Lane,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
250128,Skinners Lane,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
250128,Skinners Lane,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
250128,Skinners Lane,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
250128,Skinners Lane,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
250128,Skinners Lane,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
250128,Skinners Lane,2023-06-01T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
250128,Skinners Lane,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
250128,Skinners Lane,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
250128,Skinners Lane,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
250128,Skinners Lane,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
250128,Skinners Lane,2023-06-01T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
250128,Skinners Lane,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
250128,Skinners Lane,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,20.4
250128,Skinners Lane,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
250128,Skinners Lane,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250128,Skinners Lane,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
250128,Skinners Lane,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
250128,Skinners Lane,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.3
250128,Skinners Lane,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
250128,Skinners Lane,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.22
250128,Skinners Lane,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
250128,Skinners Lane,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
250128,Skinners Lane,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
250128,Skinners Lane,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
250128,Skinners Lane,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
250128,Skinners Lane,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
250128,Skinners Lane,2023-06-01T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
250128,Skinners Lane,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
250128,Skinners Lane,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
250128,Skinners Lane,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
250128,Skinners Lane,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
250128,Skinners Lane,2023-06-01T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,20.5
250128,Skinners Lane,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
250128,Skinners Lane,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250128,Skinners Lane,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
250128,Skinners Lane,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
250128,Skinners Lane,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.3
250128,Skinners Lane,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.83
250128,Skinners Lane,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
250128,Skinners Lane,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,14.0
250128,Skinners Lane,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
250128,Skinners Lane,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
250128,Skinners Lane,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
250128,Skinners Lane,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
250128,Skinners Lane,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
250128,Skinners Lane,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
250128,Skinners Lane,2023-06-01T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
250128,Skinners Lane,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
250128,Skinners Lane,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
250128,Skinners Lane,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
250128,Skinners Lane,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
250128,Skinners Lane,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
250128,Skinners Lane,2023-06-01T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,20.5
250128,Skinners Lane,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
250128,Skinners Lane,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
250128,Skinners Lane,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
250128,Skinners Lane,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
250128,Skinners Lane,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
250128,Skinners Lane,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.65
250128,Skinners Lane,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.26
250128,Skinners Lane,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.52
250128,Skinners Lane,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
250128,Skinners Lane,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
250128,Skinners Lane,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
250128,Skinners Lane,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
250128,Skinners Lane,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
250128,Skinners Lane,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
250128,Skinners Lane,2023-06-01T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
250128,Skinners Lane,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
250128,Skinners Lane,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
250128,Skinners Lane,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
250128,Skinners Lane,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
250128,Skinners Lane,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
250128,Skinners Lane,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
250128,Skinners Lane,2023-06-01T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
250128,Skinners Lane,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,20.5
250128,Skinners Lane,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
250128,Skinners Lane,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250128,Skinners Lane,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
250128,Skinners Lane,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
250128,Skinners Lane,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
250128,Skinners Lane,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
250128,Skinners Lane,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.64
250128,Skinners Lane,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.86
250128,Skinners Lane,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
250128,Skinners Lane,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
250128,Skinners Lane,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
250128,Skinners Lane,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
250128,Skinners Lane,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
250128,Skinners Lane,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
250128,Skinners Lane,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
