Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-01T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
250128,Skinners Lane,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
250128,Skinners Lane,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
250128,Skinners Lane,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
250128,Skinners Lane,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
250128,Skinners Lane,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
250128,Skinners Lane,2023-06-01T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,20.5
250128,Skinners Lane,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
250128,Skinners Lane,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250128,Skinners Lane,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
250128,Skinners Lane,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
250128,Skinners Lane,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
250128,Skinners Lane,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
250128,Skinners Lane,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.9
250128,Skinners Lane,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
250128,Skinners Lane,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
250128,Skinners Lane,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
250128,Skinners Lane,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
250128,Skinners Lane,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
250128,Skinners Lane,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
250128,Skinners Lane,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
250128,Skinners Lane,2023-06-04T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
250128,Skinners Lane,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
250128,Skinners Lane,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
250128,Skinners Lane,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
250128,Skinners Lane,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
250128,Skinners Lane,2023-06-04T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
250128,Skinners Lane,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,23.8
250128,Skinners Lane,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
250128,Skinners Lane,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
250128,Skinners Lane,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
250128,Skinners Lane,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.12
250128,Skinners Lane,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
250128,Skinners Lane,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.21
250128,Skinners Lane,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,14.8
250128,Skinners Lane,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
250128,Skinners Lane,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
250128,Skinners Lane,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
250128,Skinners Lane,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
250128,Skinners Lane,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
250128,Skinners Lane,2023-06-04T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
250128,Skinners Lane,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
250128,Skinners Lane,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
250128,Skinners Lane,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
250128,Skinners Lane,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
250128,Skinners Lane,2023-06-04T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
250128,Skinners Lane,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
250128,Skinners Lane,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
250128,Skinners Lane,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
250128,Skinners Lane,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.68
250128,Skinners Lane,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.81
250128,Skinners Lane,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
250128,Skinners Lane,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
250128,Skinners Lane,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
250128,Skinners Lane,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
250128,Skinners Lane,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
250128,Skinners Lane,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
250128,Skinners Lane,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.36
250128,Skinners Lane,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
250128,Skinners Lane,2023-06-04T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
250128,Skinners Lane,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
250128,Skinners Lane,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
250128,Skinners Lane,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
250128,Skinners Lane,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
250128,Skinners Lane,2023-06-04T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
250128,Skinners Lane,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
250128,Skinners Lane,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
250128,Skinners Lane,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
250128,Skinners Lane,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
250128,Skinners Lane,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.74
250128,Skinners Lane,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
250128,Skinners Lane,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.21
250128,Skinners Lane,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
250128,Skinners Lane,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
250128,Skinners Lane,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
250128,Skinners Lane,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
250128,Skinners Lane,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
250128,Skinners Lane,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
250128,Skinners Lane,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
250128,Skinners Lane,2023-06-04T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
250128,Skinners Lane,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
250128,Skinners Lane,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
250128,Skinners Lane,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
250128,Skinners Lane,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
250128,Skinners Lane,2023-06-04T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
250128,Skinners Lane,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,24.0
250128,Skinners Lane,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
250128,Skinners Lane,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
250128,Skinners Lane,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
250128,Skinners Lane,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
250128,Skinners Lane,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
250128,Skinners Lane,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
250128,Skinners Lane,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.86
250128,Skinners Lane,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.32
250128,Skinners Lane,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
250128,Skinners Lane,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
250128,Skinners Lane,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
250128,Skinners Lane,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
250128,Skinners Lane,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
250128,Skinners Lane,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
250128,Skinners Lane,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
250128,Skinners Lane,2023-06-04T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
250128,Skinners Lane,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
250128,Skinners Lane,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
250128,Skinners Lane,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
250128,Skinners Lane,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
250128,Skinners Lane,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
250128,Skinners Lane,2023-06-04T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
250128,Skinners Lane,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,24.0
250128,Skinners Lane,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
250128,Skinners Lane,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
250128,Skinners Lane,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
250128,Skinners Lane,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
250128,Skinners Lane,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
250128,Skinners Lane,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
250128,Skinners Lane,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.39
250128,Skinners Lane,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
250128,Skinners Lane,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
250128,Skinners Lane,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
250128,Skinners Lane,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
250128,Skinners Lane,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.44
250128,Skinners Lane,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
250128,Skinners Lane,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
250128,Skinners Lane,2023-06-04T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
250128,Skinners Lane,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
250128,Skinners Lane,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
250128,Skinners Lane,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
250128,Skinners Lane,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
250128,Skinners Lane,2023-06-04T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
250128,Skinners Lane,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,24.2
250128,Skinners Lane,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
250128,Skinners Lane,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
250128,Skinners Lane,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
250128,Skinners Lane,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
250128,Skinners Lane,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
250128,Skinners Lane,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.35
250128,Skinners Lane,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.8
250128,Skinners Lane,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
250128,Skinners Lane,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
250128,Skinners Lane,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
250128,Skinners Lane,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
250128,Skinners Lane,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
250128,Skinners Lane,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
250128,Skinners Lane,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
250128,Skinners Lane,2023-06-04T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
250128,Skinners Lane,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
250128,Skinners Lane,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
250128,Skinners Lane,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
250128,Skinners Lane,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
250128,Skinners Lane,2023-06-04T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
250128,Skinners Lane,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,24.4
250128,Skinners Lane,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
250128,Skinners Lane,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
250128,Skinners Lane,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
250128,Skinners Lane,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.41
250128,Skinners Lane,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
250128,Skinners Lane,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.11
250128,Skinners Lane,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
250128,Skinners Lane,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
250128,Skinners Lane,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
250128,Skinners Lane,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
250128,Skinners Lane,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
250128,Skinners Lane,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
250128,Skinners Lane,2023-06-04T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
250128,Skinners Lane,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
250128,Skinners Lane,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
250128,Skinners Lane,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
250128,Skinners Lane,2023-06-04T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
250128,Skinners Lane,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,24.5
250128,Skinners Lane,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
250128,Skinners Lane,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
250128,Skinners Lane,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
250128,Skinners Lane,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.14
250128,Skinners Lane,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.94
250128,Skinners Lane,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.13
250128,Skinners Lane,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,10.2
250128,Skinners Lane,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
250128,Skinners Lane,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
250128,Skinners Lane,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
250128,Skinners Lane,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
250128,Skinners Lane,2023-06-04T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
250128,Skinners Lane,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
250128,Skinners Lane,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
250128,Skinners Lane,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
250128,Skinners Lane,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
250128,Skinners Lane,2023-06-04T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
250128,Skinners Lane,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,24.8
250128,Skinners Lane,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
250128,Skinners Lane,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
250128,Skinners Lane,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
250128,Skinners Lane,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
250128,Skinners Lane,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.95
250128,Skinners Lane,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.42
250128,Skinners Lane,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.38
250128,Skinners Lane,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
250128,Skinners Lane,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
250128,Skinners Lane,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
250128,Skinners Lane,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
250128,Skinners Lane,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
250128,Skinners Lane,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
250128,Skinners Lane,2023-06-04T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
250128,Skinners Lane,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
250128,Skinners Lane,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
250128,Skinners Lane,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
250128,Skinners Lane,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
250128,Skinners Lane,2023-06-04T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
250128,Skinners Lane,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,24.9
250128,Skinners Lane,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
250128,Skinners Lane,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
250128,Skinners Lane,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
250128,Skinners Lane,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
250128,Skinners Lane,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
250128,Skinners Lane,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.99
250128,Skinners Lane,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.23
250128,Skinners Lane,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.71
250128,Skinners Lane,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,10.3
250128,Skinners Lane,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
250128,Skinners Lane,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
250128,Skinners Lane,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
250128,Skinners Lane,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
250128,Skinners Lane,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
250128,Skinners Lane,2023-06-04T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
250128,Skinners Lane,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
250128,Skinners Lane,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
250128,Skinners Lane,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
250128,Skinners Lane,2023-06-04T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
250128,Skinners Lane,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,25.1
250128,Skinners Lane,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
250128,Skinners Lane,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
250128,Skinners Lane,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
250128,Skinners Lane,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
250128,Skinners Lane,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
250128,Skinners Lane,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.01
250128,Skinners Lane,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.55
250128,Skinners Lane,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.53
250128,Skinners Lane,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
250128,Skinners Lane,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
250128,Skinners Lane,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
250128,Skinners Lane,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
250128,Skinners Lane,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
250128,Skinners Lane,2023-06-04T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
250128,Skinners Lane,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
250128,Skinners Lane,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
250128,Skinners Lane,2023-06-04T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
250128,Skinners Lane,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,25.2
250128,Skinners Lane,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
250128,Skinners Lane,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
250128,Skinners Lane,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
250128,Skinners Lane,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
250128,Skinners Lane,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.83
250128,Skinners Lane,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.96
250128,Skinners Lane,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.52
250128,Skinners Lane,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
250128,Skinners Lane,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
250128,Skinners Lane,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
250128,Skinners Lane,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
250128,Skinners Lane,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
250128,Skinners Lane,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
250128,Skinners Lane,2023-06-04T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
250128,Skinners Lane,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
250128,Skinners Lane,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
250128,Skinners Lane,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
250128,Skinners Lane,2023-06-04T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
250128,Skinners Lane,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,25.3
250128,Skinners Lane,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
250128,Skinners Lane,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
250128,Skinners Lane,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
250128,Skinners Lane,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
250128,Skinners Lane,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.76
250128,Skinners Lane,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.32
250128,Skinners Lane,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.32
250128,Skinners Lane,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,14.3
250128,Skinners Lane,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
250128,Skinners Lane,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
250128,Skinners Lane,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
250128,Skinners Lane,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
250128,Skinners Lane,2023-06-04T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
250128,Skinners Lane,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
250128,Skinners Lane,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
250128,Skinners Lane,2023-06-04T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
250128,Skinners Lane,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,25.5
250128,Skinners Lane,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
250128,Skinners Lane,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
250128,Skinners Lane,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
250128,Skinners Lane,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
250128,Skinners Lane,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
250128,Skinners Lane,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.1
250128,Skinners Lane,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.45
250128,Skinners Lane,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.83
250128,Skinners Lane,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,12.4
250128,Skinners Lane,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
250128,Skinners Lane,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
