Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
250128,Skinners Lane,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
250128,Skinners Lane,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
250128,Skinners Lane,2023-06-04T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
250128,Skinners Lane,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
250128,Skinners Lane,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
250128,Skinners Lane,2023-06-04T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
250128,Skinners Lane,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,25.6
250128,Skinners Lane,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
250128,Skinners Lane,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
250128,Skinners Lane,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
250128,Skinners Lane,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.11
250128,Skinners Lane,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.71
250128,Skinners Lane,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.24
250128,Skinners Lane,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
250128,Skinners Lane,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
250128,Skinners Lane,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
250128,Skinners Lane,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
250128,Skinners Lane,2023-06-04T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
250128,Skinners Lane,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
250128,Skinners Lane,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
250128,Skinners Lane,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
250128,Skinners Lane,2023-06-04T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
250128,Skinners Lane,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,25.8
250128,Skinners Lane,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
250128,Skinners Lane,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
250128,Skinners Lane,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
250128,Skinners Lane,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
250128,Skinners Lane,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.39
250128,Skinners Lane,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.11
250128,Skinners Lane,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.67
250128,Skinners Lane,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,12.3
250128,Skinners Lane,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
250128,Skinners Lane,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
250128,Skinners Lane,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
250128,Skinners Lane,2023-06-04T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
250128,Skinners Lane,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
250128,Skinners Lane,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
250128,Skinners Lane,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
250128,Skinners Lane,2023-06-04T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
250128,Skinners Lane,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,25.9
250128,Skinners Lane,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
250128,Skinners Lane,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
250128,Skinners Lane,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
250128,Skinners Lane,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
250128,Skinners Lane,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.11
250128,Skinners Lane,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.81
250128,Skinners Lane,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.62
250128,Skinners Lane,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
250128,Skinners Lane,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
250128,Skinners Lane,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
250128,Skinners Lane,2023-06-04T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
250128,Skinners Lane,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
250128,Skinners Lane,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
250128,Skinners Lane,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
250128,Skinners Lane,2023-06-04T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
250128,Skinners Lane,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,26.1
250128,Skinners Lane,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
250128,Skinners Lane,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
250128,Skinners Lane,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
250128,Skinners Lane,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
250128,Skinners Lane,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.6
250128,Skinners Lane,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.09
250128,Skinners Lane,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.77
250128,Skinners Lane,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,13.1
250128,Skinners Lane,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
250128,Skinners Lane,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
250128,Skinners Lane,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
250128,Skinners Lane,2023-06-04T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
250128,Skinners Lane,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
250128,Skinners Lane,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
250128,Skinners Lane,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
250128,Skinners Lane,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
250128,Skinners Lane,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
250128,Skinners Lane,2023-06-04T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
250128,Skinners Lane,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,26.2
250128,Skinners Lane,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
250128,Skinners Lane,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
250128,Skinners Lane,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
250128,Skinners Lane,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.3
250128,Skinners Lane,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.75
250128,Skinners Lane,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.38
250128,Skinners Lane,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
250128,Skinners Lane,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
250128,Skinners Lane,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
250128,Skinners Lane,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
250128,Skinners Lane,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
250128,Skinners Lane,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
250128,Skinners Lane,2023-06-04T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
250128,Skinners Lane,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
250128,Skinners Lane,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
250128,Skinners Lane,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
250128,Skinners Lane,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
250128,Skinners Lane,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
250128,Skinners Lane,2023-06-04T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
250128,Skinners Lane,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,26.4
250128,Skinners Lane,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
250128,Skinners Lane,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
250128,Skinners Lane,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
250128,Skinners Lane,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
250128,Skinners Lane,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.1
250128,Skinners Lane,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.05
250128,Skinners Lane,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.38
250128,Skinners Lane,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
250128,Skinners Lane,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
250128,Skinners Lane,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
250128,Skinners Lane,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
250128,Skinners Lane,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
250128,Skinners Lane,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
250128,Skinners Lane,2023-06-04T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
250128,Skinners Lane,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
250128,Skinners Lane,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
250128,Skinners Lane,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
250128,Skinners Lane,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
250128,Skinners Lane,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
250128,Skinners Lane,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
250128,Skinners Lane,2023-06-04T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
250128,Skinners Lane,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,26.5
250128,Skinners Lane,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
250128,Skinners Lane,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
250128,Skinners Lane,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
250128,Skinners Lane,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
250128,Skinners Lane,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
250128,Skinners Lane,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
250128,Skinners Lane,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.96
250128,Skinners Lane,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
250128,Skinners Lane,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
250128,Skinners Lane,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
250128,Skinners Lane,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
250128,Skinners Lane,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
250128,Skinners Lane,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.32
250128,Skinners Lane,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
250128,Skinners Lane,2023-06-04T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
250128,Skinners Lane,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
250128,Skinners Lane,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.1
250128,Skinners Lane,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
250128,Skinners Lane,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
250128,Skinners Lane,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
250128,Skinners Lane,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
250128,Skinners Lane,2023-06-04T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
250128,Skinners Lane,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,26.7
250128,Skinners Lane,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
250128,Skinners Lane,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
250128,Skinners Lane,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
250128,Skinners Lane,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
250128,Skinners Lane,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.51
250128,Skinners Lane,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.68
250128,Skinners Lane,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.41
250128,Skinners Lane,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
250128,Skinners Lane,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
250128,Skinners Lane,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
250128,Skinners Lane,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
250128,Skinners Lane,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
250128,Skinners Lane,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.58
250128,Skinners Lane,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
250128,Skinners Lane,2023-06-04T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
250128,Skinners Lane,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
250128,Skinners Lane,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
250128,Skinners Lane,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
250128,Skinners Lane,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
250128,Skinners Lane,2023-06-04T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
250128,Skinners Lane,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,26.8
250128,Skinners Lane,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
250128,Skinners Lane,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
250128,Skinners Lane,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
250128,Skinners Lane,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
250128,Skinners Lane,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.77
250128,Skinners Lane,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
250128,Skinners Lane,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.15
250128,Skinners Lane,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
250128,Skinners Lane,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
250128,Skinners Lane,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
250128,Skinners Lane,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
250128,Skinners Lane,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
250128,Skinners Lane,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
250128,Skinners Lane,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
250128,Skinners Lane,2023-06-04T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
250128,Skinners Lane,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
250128,Skinners Lane,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
250128,Skinners Lane,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
250128,Skinners Lane,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
250128,Skinners Lane,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
250128,Skinners Lane,2023-06-04T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
250128,Skinners Lane,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,26.9
250128,Skinners Lane,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
250128,Skinners Lane,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
250128,Skinners Lane,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
250128,Skinners Lane,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
250128,Skinners Lane,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.94
250128,Skinners Lane,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
250128,Skinners Lane,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.33
250128,Skinners Lane,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
250128,Skinners Lane,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
250128,Skinners Lane,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
250128,Skinners Lane,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
250128,Skinners Lane,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
250128,Skinners Lane,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
250128,Skinners Lane,2023-06-04T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
250128,Skinners Lane,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
250128,Skinners Lane,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
250128,Skinners Lane,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
250128,Skinners Lane,2023-06-04T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
250128,Skinners Lane,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,27.0
250128,Skinners Lane,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
250128,Skinners Lane,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
250128,Skinners Lane,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
250128,Skinners Lane,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.37
250128,Skinners Lane,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.16
250128,Skinners Lane,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.15
250128,Skinners Lane,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
250128,Skinners Lane,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
250128,Skinners Lane,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
250128,Skinners Lane,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.45
250128,Skinners Lane,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
250128,Skinners Lane,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
250128,Skinners Lane,2023-06-04T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
250128,Skinners Lane,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
250128,Skinners Lane,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
250128,Skinners Lane,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
250128,Skinners Lane,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
250128,Skinners Lane,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
250128,Skinners Lane,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
250128,Skinners Lane,2023-06-04T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
250128,Skinners Lane,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
250128,Skinners Lane,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,27.1
250128,Skinners Lane,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
250128,Skinners Lane,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
250128,Skinners Lane,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
250128,Skinners Lane,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.65
250128,Skinners Lane,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.2
250128,Skinners Lane,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
250128,Skinners Lane,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
250128,Skinners Lane,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
250128,Skinners Lane,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
250128,Skinners Lane,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
250128,Skinners Lane,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
250128,Skinners Lane,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
250128,Skinners Lane,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
250128,Skinners Lane,2023-06-04T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
250128,Skinners Lane,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
250128,Skinners Lane,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
250128,Skinners Lane,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
250128,Skinners Lane,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
250128,Skinners Lane,2023-06-04T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
250128,Skinners Lane,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,27.1
250128,Skinners Lane,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
250128,Skinners Lane,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
250128,Skinners Lane,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
250128,Skinners Lane,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
250128,Skinners Lane,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.03
250128,Skinners Lane,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.91
250128,Skinners Lane,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.75
250128,Skinners Lane,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
250128,Skinners Lane,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
250128,Skinners Lane,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
250128,Skinners Lane,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
250128,Skinners Lane,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
250128,Skinners Lane,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
250128,Skinners Lane,2023-06-04T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
250128,Skinners Lane,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
250128,Skinners Lane,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
250128,Skinners Lane,2023-06-04T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
250128,Skinners Lane,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,27.2
250128,Skinners Lane,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
250128,Skinners Lane,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
250128,Skinners Lane,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
250128,Skinners Lane,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,4.64
250128,Skinners Lane,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.65
250128,Skinners Lane,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.89
250128,Skinners Lane,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
250128,Skinners Lane,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
250128,Skinners Lane,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
250128,Skinners Lane,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
250128,Skinners Lane,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
250128,Skinners Lane,2023-06-04T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
250128,Skinners Lane,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
250128,Skinners Lane,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
250128,Skinners Lane,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
250128,Skinners Lane,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
250128,Skinners Lane,2023-06-04T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
250128,Skinners Lane,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
250128,Skinners Lane,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,27.2
250128,Skinners Lane,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
250128,Skinners Lane,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
250128,Skinners Lane,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
250128,Skinners Lane,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.51
250128,Skinners Lane,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
250128,Skinners Lane,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.16
250128,Skinners Lane,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
