Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
250128,Skinners Lane,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
250128,Skinners Lane,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
250128,Skinners Lane,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
250128,Skinners Lane,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
250128,Skinners Lane,2023-06-04T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
250128,Skinners Lane,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
250128,Skinners Lane,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
250128,Skinners Lane,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
250128,Skinners Lane,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
250128,Skinners Lane,2023-06-04T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
250128,Skinners Lane,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,27.2
250128,Skinners Lane,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
250128,Skinners Lane,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
250128,Skinners Lane,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
250128,Skinners Lane,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
250128,Skinners Lane,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
250128,Skinners Lane,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.58
250128,Skinners Lane,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
250128,Skinners Lane,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
250128,Skinners Lane,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
250128,Skinners Lane,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
250128,Skinners Lane,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
250128,Skinners Lane,2023-06-04T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
250128,Skinners Lane,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
250128,Skinners Lane,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
250128,Skinners Lane,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
250128,Skinners Lane,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
250128,Skinners Lane,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
250128,Skinners Lane,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
250128,Skinners Lane,2023-06-04T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
250128,Skinners Lane,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,27.3
250128,Skinners Lane,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
250128,Skinners Lane,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
250128,Skinners Lane,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
250128,Skinners Lane,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.39
250128,Skinners Lane,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
250128,Skinners Lane,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.82
250128,Skinners Lane,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
250128,Skinners Lane,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
250128,Skinners Lane,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
250128,Skinners Lane,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
250128,Skinners Lane,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
250128,Skinners Lane,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
250128,Skinners Lane,2023-06-04T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
250128,Skinners Lane,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
250128,Skinners Lane,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
250128,Skinners Lane,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
250128,Skinners Lane,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
250128,Skinners Lane,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
250128,Skinners Lane,2023-06-04T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
250128,Skinners Lane,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,27.3
250128,Skinners Lane,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
250128,Skinners Lane,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
250128,Skinners Lane,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
250128,Skinners Lane,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.43
250128,Skinners Lane,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
250128,Skinners Lane,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.33
250128,Skinners Lane,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
250128,Skinners Lane,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
250128,Skinners Lane,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
250128,Skinners Lane,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
250128,Skinners Lane,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
250128,Skinners Lane,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
250128,Skinners Lane,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
250128,Skinners Lane,2023-06-04T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
250128,Skinners Lane,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
250128,Skinners Lane,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
250128,Skinners Lane,2023-06-04T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
250128,Skinners Lane,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,27.3
250128,Skinners Lane,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
250128,Skinners Lane,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
250128,Skinners Lane,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
250128,Skinners Lane,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.42
250128,Skinners Lane,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.12
250128,Skinners Lane,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.6
250128,Skinners Lane,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,15.3
250128,Skinners Lane,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
250128,Skinners Lane,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
250128,Skinners Lane,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
250128,Skinners Lane,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
250128,Skinners Lane,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
250128,Skinners Lane,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
250128,Skinners Lane,2023-06-04T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
250128,Skinners Lane,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
250128,Skinners Lane,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
250128,Skinners Lane,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
250128,Skinners Lane,2023-06-04T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
250128,Skinners Lane,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,27.3
250128,Skinners Lane,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
250128,Skinners Lane,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
250128,Skinners Lane,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
250128,Skinners Lane,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
250128,Skinners Lane,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.94
250128,Skinners Lane,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.07
250128,Skinners Lane,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.35
250128,Skinners Lane,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
250128,Skinners Lane,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
250128,Skinners Lane,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
250128,Skinners Lane,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
250128,Skinners Lane,2023-06-04T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
250128,Skinners Lane,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
250128,Skinners Lane,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
250128,Skinners Lane,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
250128,Skinners Lane,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
250128,Skinners Lane,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
250128,Skinners Lane,2023-06-04T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
250128,Skinners Lane,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,27.3
250128,Skinners Lane,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
250128,Skinners Lane,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
250128,Skinners Lane,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
250128,Skinners Lane,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.98
250128,Skinners Lane,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.8
250128,Skinners Lane,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.8
250128,Skinners Lane,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
250128,Skinners Lane,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
250128,Skinners Lane,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
250128,Skinners Lane,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
250128,Skinners Lane,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
250128,Skinners Lane,2023-06-04T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
250128,Skinners Lane,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
250128,Skinners Lane,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
250128,Skinners Lane,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
250128,Skinners Lane,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
250128,Skinners Lane,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
250128,Skinners Lane,2023-06-04T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
250128,Skinners Lane,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
250128,Skinners Lane,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,27.4
250128,Skinners Lane,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
250128,Skinners Lane,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
250128,Skinners Lane,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
250128,Skinners Lane,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
250128,Skinners Lane,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
250128,Skinners Lane,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.24
250128,Skinners Lane,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
250128,Skinners Lane,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
250128,Skinners Lane,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
250128,Skinners Lane,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
250128,Skinners Lane,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
250128,Skinners Lane,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.03
250128,Skinners Lane,2023-06-04T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
250128,Skinners Lane,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
250128,Skinners Lane,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
250128,Skinners Lane,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
250128,Skinners Lane,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
250128,Skinners Lane,2023-06-04T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
250128,Skinners Lane,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,27.4
250128,Skinners Lane,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
250128,Skinners Lane,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
250128,Skinners Lane,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
250128,Skinners Lane,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
250128,Skinners Lane,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
250128,Skinners Lane,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
250128,Skinners Lane,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
250128,Skinners Lane,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
250128,Skinners Lane,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
250128,Skinners Lane,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
250128,Skinners Lane,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
250128,Skinners Lane,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
250128,Skinners Lane,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
250128,Skinners Lane,2023-06-04T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
250128,Skinners Lane,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
250128,Skinners Lane,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
250128,Skinners Lane,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
250128,Skinners Lane,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
250128,Skinners Lane,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
250128,Skinners Lane,2023-06-04T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
250128,Skinners Lane,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,27.5
250128,Skinners Lane,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
250128,Skinners Lane,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
250128,Skinners Lane,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
250128,Skinners Lane,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
250128,Skinners Lane,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
250128,Skinners Lane,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.63
250128,Skinners Lane,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
250128,Skinners Lane,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
250128,Skinners Lane,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
250128,Skinners Lane,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
250128,Skinners Lane,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
250128,Skinners Lane,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.08
250128,Skinners Lane,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
250128,Skinners Lane,2023-06-04T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
250128,Skinners Lane,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
250128,Skinners Lane,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
250128,Skinners Lane,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
250128,Skinners Lane,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
250128,Skinners Lane,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
250128,Skinners Lane,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
250128,Skinners Lane,2023-06-04T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
250128,Skinners Lane,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
250128,Skinners Lane,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,27.5
250128,Skinners Lane,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
250128,Skinners Lane,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
250128,Skinners Lane,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
250128,Skinners Lane,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.28
250128,Skinners Lane,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.8
250128,Skinners Lane,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.67
250128,Skinners Lane,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
250128,Skinners Lane,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
250128,Skinners Lane,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
250128,Skinners Lane,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
250128,Skinners Lane,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
250128,Skinners Lane,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
250128,Skinners Lane,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
250128,Skinners Lane,2023-06-04T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
250128,Skinners Lane,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
250128,Skinners Lane,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
250128,Skinners Lane,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
250128,Skinners Lane,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
250128,Skinners Lane,2023-06-04T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
250128,Skinners Lane,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,27.4
250128,Skinners Lane,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
250128,Skinners Lane,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
250128,Skinners Lane,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
250128,Skinners Lane,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
250128,Skinners Lane,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
250128,Skinners Lane,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
250128,Skinners Lane,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.14
250128,Skinners Lane,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
250128,Skinners Lane,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
250128,Skinners Lane,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
250128,Skinners Lane,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
250128,Skinners Lane,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
250128,Skinners Lane,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
250128,Skinners Lane,2023-06-04T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
250128,Skinners Lane,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
250128,Skinners Lane,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
250128,Skinners Lane,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
250128,Skinners Lane,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
250128,Skinners Lane,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
250128,Skinners Lane,2023-06-04T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
250128,Skinners Lane,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,27.4
250128,Skinners Lane,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
250128,Skinners Lane,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
250128,Skinners Lane,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
250128,Skinners Lane,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.61
250128,Skinners Lane,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.14
250128,Skinners Lane,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
250128,Skinners Lane,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
250128,Skinners Lane,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
250128,Skinners Lane,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
250128,Skinners Lane,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
250128,Skinners Lane,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
250128,Skinners Lane,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
250128,Skinners Lane,2023-06-04T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
250128,Skinners Lane,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
250128,Skinners Lane,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
250128,Skinners Lane,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
250128,Skinners Lane,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
250128,Skinners Lane,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
250128,Skinners Lane,2023-06-04T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
250128,Skinners Lane,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
250128,Skinners Lane,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,27.4
250128,Skinners Lane,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
250128,Skinners Lane,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
250128,Skinners Lane,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
250128,Skinners Lane,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
250128,Skinners Lane,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.76
250128,Skinners Lane,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
250128,Skinners Lane,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
250128,Skinners Lane,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
250128,Skinners Lane,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
250128,Skinners Lane,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
250128,Skinners Lane,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
250128,Skinners Lane,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
250128,Skinners Lane,2023-06-04T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
250128,Skinners Lane,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
250128,Skinners Lane,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
250128,Skinners Lane,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
250128,Skinners Lane,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
250128,Skinners Lane,2023-06-04T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
250128,Skinners Lane,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,27.4
250128,Skinners Lane,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
250128,Skinners Lane,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
250128,Skinners Lane,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
250128,Skinners Lane,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
250128,Skinners Lane,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.97
250128,Skinners Lane,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.13
250128,Skinners Lane,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.65
250128,Skinners Lane,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
250128,Skinners Lane,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
250128,Skinners Lane,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
250128,Skinners Lane,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
250128,Skinners Lane,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
250128,Skinners Lane,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
250128,Skinners Lane,2023-06-04T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
250128,Skinners Lane,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
250128,Skinners Lane,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
250128,Skinners Lane,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
250128,Skinners Lane,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
250128,Skinners Lane,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
250128,Skinners Lane,2023-06-04T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
250128,Skinners Lane,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,27.4
250128,Skinners Lane,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
250128,Skinners Lane,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
250128,Skinners Lane,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
250128,Skinners Lane,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
