Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.4
250128,Skinners Lane,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,4.95
250128,Skinners Lane,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.45
250128,Skinners Lane,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
250128,Skinners Lane,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
250128,Skinners Lane,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
250128,Skinners Lane,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
250128,Skinners Lane,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.96
250128,Skinners Lane,2023-06-04T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
250128,Skinners Lane,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
250128,Skinners Lane,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
250128,Skinners Lane,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
250128,Skinners Lane,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
250128,Skinners Lane,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
250128,Skinners Lane,2023-06-04T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
250128,Skinners Lane,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,27.4
250128,Skinners Lane,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
250128,Skinners Lane,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
250128,Skinners Lane,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
250128,Skinners Lane,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
250128,Skinners Lane,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.67
250128,Skinners Lane,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
250128,Skinners Lane,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
250128,Skinners Lane,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
250128,Skinners Lane,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
250128,Skinners Lane,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
250128,Skinners Lane,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
250128,Skinners Lane,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
250128,Skinners Lane,2023-06-04T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
250128,Skinners Lane,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
250128,Skinners Lane,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
250128,Skinners Lane,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
250128,Skinners Lane,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
250128,Skinners Lane,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
250128,Skinners Lane,2023-06-04T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
250128,Skinners Lane,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,27.4
250128,Skinners Lane,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
250128,Skinners Lane,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
250128,Skinners Lane,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
250128,Skinners Lane,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
250128,Skinners Lane,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,3.55
250128,Skinners Lane,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.53
250128,Skinners Lane,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
250128,Skinners Lane,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
250128,Skinners Lane,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
250128,Skinners Lane,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
250128,Skinners Lane,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
250128,Skinners Lane,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
250128,Skinners Lane,2023-06-04T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
250128,Skinners Lane,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
250128,Skinners Lane,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
250128,Skinners Lane,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
250128,Skinners Lane,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
250128,Skinners Lane,2023-06-04T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
250128,Skinners Lane,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
250128,Skinners Lane,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,27.4
250128,Skinners Lane,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
250128,Skinners Lane,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
250128,Skinners Lane,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
250128,Skinners Lane,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.96
250128,Skinners Lane,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.49
250128,Skinners Lane,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
250128,Skinners Lane,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
250128,Skinners Lane,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
250128,Skinners Lane,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
250128,Skinners Lane,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
250128,Skinners Lane,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.53
250128,Skinners Lane,2023-06-04T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
250128,Skinners Lane,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
250128,Skinners Lane,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
250128,Skinners Lane,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
250128,Skinners Lane,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
250128,Skinners Lane,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
250128,Skinners Lane,2023-06-04T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
250128,Skinners Lane,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,27.4
250128,Skinners Lane,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
250128,Skinners Lane,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
250128,Skinners Lane,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
250128,Skinners Lane,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.43
250128,Skinners Lane,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
250128,Skinners Lane,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
250128,Skinners Lane,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
250128,Skinners Lane,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
250128,Skinners Lane,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
250128,Skinners Lane,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
250128,Skinners Lane,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
250128,Skinners Lane,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
250128,Skinners Lane,2023-06-04T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
250128,Skinners Lane,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
250128,Skinners Lane,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
250128,Skinners Lane,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
250128,Skinners Lane,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.77
250128,Skinners Lane,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
250128,Skinners Lane,2023-06-04T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
250128,Skinners Lane,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,27.4
250128,Skinners Lane,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
250128,Skinners Lane,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
250128,Skinners Lane,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
250128,Skinners Lane,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
250128,Skinners Lane,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
250128,Skinners Lane,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.8
250128,Skinners Lane,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.76
250128,Skinners Lane,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
250128,Skinners Lane,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
250128,Skinners Lane,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
250128,Skinners Lane,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
250128,Skinners Lane,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
250128,Skinners Lane,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.28
250128,Skinners Lane,2023-06-04T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
250128,Skinners Lane,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
250128,Skinners Lane,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
250128,Skinners Lane,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
250128,Skinners Lane,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
250128,Skinners Lane,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
250128,Skinners Lane,2023-06-04T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
250128,Skinners Lane,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
250128,Skinners Lane,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,27.2
250128,Skinners Lane,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
250128,Skinners Lane,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
250128,Skinners Lane,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
250128,Skinners Lane,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
250128,Skinners Lane,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.3
250128,Skinners Lane,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.3
250128,Skinners Lane,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.69
250128,Skinners Lane,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
250128,Skinners Lane,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
250128,Skinners Lane,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
250128,Skinners Lane,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
250128,Skinners Lane,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
250128,Skinners Lane,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
250128,Skinners Lane,2023-06-04T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
250128,Skinners Lane,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
250128,Skinners Lane,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
250128,Skinners Lane,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
250128,Skinners Lane,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
250128,Skinners Lane,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
250128,Skinners Lane,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
250128,Skinners Lane,2023-06-04T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
250128,Skinners Lane,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,27.3
250128,Skinners Lane,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
250128,Skinners Lane,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
250128,Skinners Lane,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
250128,Skinners Lane,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.71
250128,Skinners Lane,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.6
250128,Skinners Lane,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.97
250128,Skinners Lane,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
250128,Skinners Lane,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
250128,Skinners Lane,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
250128,Skinners Lane,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
250128,Skinners Lane,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
250128,Skinners Lane,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
250128,Skinners Lane,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
250128,Skinners Lane,2023-06-04T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
250128,Skinners Lane,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
250128,Skinners Lane,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
250128,Skinners Lane,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
250128,Skinners Lane,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.33
250128,Skinners Lane,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
250128,Skinners Lane,2023-06-04T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
250128,Skinners Lane,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,27.3
250128,Skinners Lane,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
250128,Skinners Lane,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
250128,Skinners Lane,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
250128,Skinners Lane,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.74
250128,Skinners Lane,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.2
250128,Skinners Lane,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.63
250128,Skinners Lane,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
250128,Skinners Lane,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
250128,Skinners Lane,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
250128,Skinners Lane,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
250128,Skinners Lane,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
250128,Skinners Lane,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.88
250128,Skinners Lane,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.82
250128,Skinners Lane,2023-06-04T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
250128,Skinners Lane,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
250128,Skinners Lane,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
250128,Skinners Lane,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
250128,Skinners Lane,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
250128,Skinners Lane,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.31
250128,Skinners Lane,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
250128,Skinners Lane,2023-06-04T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
250128,Skinners Lane,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,27.2
250128,Skinners Lane,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
250128,Skinners Lane,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
250128,Skinners Lane,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
250128,Skinners Lane,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
250128,Skinners Lane,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.63
250128,Skinners Lane,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.57
250128,Skinners Lane,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.61
250128,Skinners Lane,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
250128,Skinners Lane,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
250128,Skinners Lane,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
250128,Skinners Lane,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
250128,Skinners Lane,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
250128,Skinners Lane,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
250128,Skinners Lane,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
250128,Skinners Lane,2023-06-04T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
250128,Skinners Lane,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
250128,Skinners Lane,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
250128,Skinners Lane,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.94
250128,Skinners Lane,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
250128,Skinners Lane,2023-06-04T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
250128,Skinners Lane,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,27.3
250128,Skinners Lane,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
250128,Skinners Lane,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
250128,Skinners Lane,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
250128,Skinners Lane,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.9
250128,Skinners Lane,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.9
250128,Skinners Lane,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.66
250128,Skinners Lane,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,14.2
250128,Skinners Lane,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
250128,Skinners Lane,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
250128,Skinners Lane,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
250128,Skinners Lane,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
250128,Skinners Lane,2023-06-04T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
250128,Skinners Lane,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
250128,Skinners Lane,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
250128,Skinners Lane,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.02
250128,Skinners Lane,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
250128,Skinners Lane,2023-06-04T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
250128,Skinners Lane,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,27.2
250128,Skinners Lane,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
250128,Skinners Lane,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
250128,Skinners Lane,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
250128,Skinners Lane,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
250128,Skinners Lane,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.97
250128,Skinners Lane,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.44
250128,Skinners Lane,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.37
250128,Skinners Lane,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,12.3
250128,Skinners Lane,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
250128,Skinners Lane,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
250128,Skinners Lane,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
250128,Skinners Lane,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
250128,Skinners Lane,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
250128,Skinners Lane,2023-06-04T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
250128,Skinners Lane,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
250128,Skinners Lane,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.1
250128,Skinners Lane,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
250128,Skinners Lane,2023-06-04T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
250128,Skinners Lane,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,27.1
250128,Skinners Lane,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
250128,Skinners Lane,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
250128,Skinners Lane,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
250128,Skinners Lane,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
250128,Skinners Lane,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.47
250128,Skinners Lane,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.93
250128,Skinners Lane,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.45
250128,Skinners Lane,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
250128,Skinners Lane,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
250128,Skinners Lane,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
250128,Skinners Lane,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
250128,Skinners Lane,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
250128,Skinners Lane,2023-06-04T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
250128,Skinners Lane,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
250128,Skinners Lane,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
250128,Skinners Lane,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.36
250128,Skinners Lane,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
250128,Skinners Lane,2023-06-04T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,27.1
250128,Skinners Lane,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
250128,Skinners Lane,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
250128,Skinners Lane,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
250128,Skinners Lane,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
250128,Skinners Lane,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.21
250128,Skinners Lane,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.82
250128,Skinners Lane,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.99
250128,Skinners Lane,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
250128,Skinners Lane,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
250128,Skinners Lane,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
250128,Skinners Lane,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
250128,Skinners Lane,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
250128,Skinners Lane,2023-06-04T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
250128,Skinners Lane,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
250128,Skinners Lane,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
250128,Skinners Lane,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
250128,Skinners Lane,2023-06-04T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
250128,Skinners Lane,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,27.1
250128,Skinners Lane,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
250128,Skinners Lane,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
250128,Skinners Lane,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
250128,Skinners Lane,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
250128,Skinners Lane,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.22
250128,Skinners Lane,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.43
250128,Skinners Lane,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.38
250128,Skinners Lane,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
250128,Skinners Lane,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
250128,Skinners Lane,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
250128,Skinners Lane,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
250128,Skinners Lane,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
250128,Skinners Lane,2023-06-04T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
250128,Skinners Lane,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
250128,Skinners Lane,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
250128,Skinners Lane,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.75
250128,Skinners Lane,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
250128,Skinners Lane,2023-06-04T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
250128,Skinners Lane,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
250128,Skinners Lane,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,27.2
250128,Skinners Lane,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
250128,Skinners Lane,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
