Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
250128,Skinners Lane,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
250128,Skinners Lane,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
250128,Skinners Lane,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.84
250128,Skinners Lane,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.39
250128,Skinners Lane,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.52
250128,Skinners Lane,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
250128,Skinners Lane,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
250128,Skinners Lane,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
250128,Skinners Lane,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
250128,Skinners Lane,2023-06-04T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
250128,Skinners Lane,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.02
250128,Skinners Lane,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
250128,Skinners Lane,2023-06-04T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
250128,Skinners Lane,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,27.2
250128,Skinners Lane,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
250128,Skinners Lane,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
250128,Skinners Lane,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
250128,Skinners Lane,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
250128,Skinners Lane,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
250128,Skinners Lane,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.33
250128,Skinners Lane,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.18
250128,Skinners Lane,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.49
250128,Skinners Lane,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,14.5
250128,Skinners Lane,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
250128,Skinners Lane,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
250128,Skinners Lane,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
250128,Skinners Lane,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
250128,Skinners Lane,2023-06-04T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
250128,Skinners Lane,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
250128,Skinners Lane,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
250128,Skinners Lane,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
250128,Skinners Lane,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
250128,Skinners Lane,2023-06-04T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
250128,Skinners Lane,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,27.3
250128,Skinners Lane,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
250128,Skinners Lane,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
250128,Skinners Lane,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
250128,Skinners Lane,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.23
250128,Skinners Lane,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.95
250128,Skinners Lane,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.8
250128,Skinners Lane,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,11.7
250128,Skinners Lane,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
250128,Skinners Lane,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
250128,Skinners Lane,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
250128,Skinners Lane,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
250128,Skinners Lane,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
250128,Skinners Lane,2023-06-04T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
250128,Skinners Lane,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
250128,Skinners Lane,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
250128,Skinners Lane,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.37
250128,Skinners Lane,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
250128,Skinners Lane,2023-06-04T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
250128,Skinners Lane,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,27.3
250128,Skinners Lane,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
250128,Skinners Lane,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
250128,Skinners Lane,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
250128,Skinners Lane,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.72
250128,Skinners Lane,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.04
250128,Skinners Lane,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.57
250128,Skinners Lane,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
250128,Skinners Lane,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
250128,Skinners Lane,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
250128,Skinners Lane,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
250128,Skinners Lane,2023-06-04T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
250128,Skinners Lane,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
250128,Skinners Lane,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
250128,Skinners Lane,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.6
250128,Skinners Lane,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
250128,Skinners Lane,2023-06-04T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
250128,Skinners Lane,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,27.4
250128,Skinners Lane,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
250128,Skinners Lane,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
250128,Skinners Lane,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
250128,Skinners Lane,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.14
250128,Skinners Lane,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.66
250128,Skinners Lane,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.35
250128,Skinners Lane,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
250128,Skinners Lane,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
250128,Skinners Lane,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
250128,Skinners Lane,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
250128,Skinners Lane,2023-06-04T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
250128,Skinners Lane,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
250128,Skinners Lane,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.03
250128,Skinners Lane,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
250128,Skinners Lane,2023-06-04T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
250128,Skinners Lane,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,27.4
250128,Skinners Lane,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
250128,Skinners Lane,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
250128,Skinners Lane,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
250128,Skinners Lane,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.07
250128,Skinners Lane,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.4
250128,Skinners Lane,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.4
250128,Skinners Lane,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
250128,Skinners Lane,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
250128,Skinners Lane,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
250128,Skinners Lane,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
250128,Skinners Lane,2023-06-04T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
250128,Skinners Lane,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
250128,Skinners Lane,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.47
250128,Skinners Lane,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
250128,Skinners Lane,2023-06-04T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
250128,Skinners Lane,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,27.4
250128,Skinners Lane,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
250128,Skinners Lane,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
250128,Skinners Lane,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
250128,Skinners Lane,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.62
250128,Skinners Lane,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.99
250128,Skinners Lane,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.92
250128,Skinners Lane,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
250128,Skinners Lane,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
250128,Skinners Lane,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
250128,Skinners Lane,2023-06-04T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
250128,Skinners Lane,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.99
250128,Skinners Lane,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
250128,Skinners Lane,2023-06-04T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,27.5
250128,Skinners Lane,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
250128,Skinners Lane,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
250128,Skinners Lane,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
250128,Skinners Lane,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.49
250128,Skinners Lane,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.24
250128,Skinners Lane,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.97
250128,Skinners Lane,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
250128,Skinners Lane,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
250128,Skinners Lane,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
250128,Skinners Lane,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
250128,Skinners Lane,2023-06-04T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
250128,Skinners Lane,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
250128,Skinners Lane,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
250128,Skinners Lane,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.85
250128,Skinners Lane,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
250128,Skinners Lane,2023-06-04T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
250128,Skinners Lane,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
250128,Skinners Lane,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,27.7
250128,Skinners Lane,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
250128,Skinners Lane,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
250128,Skinners Lane,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
250128,Skinners Lane,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.13
250128,Skinners Lane,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.44
250128,Skinners Lane,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.07
250128,Skinners Lane,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,14.8
250128,Skinners Lane,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
250128,Skinners Lane,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
250128,Skinners Lane,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
250128,Skinners Lane,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
250128,Skinners Lane,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
250128,Skinners Lane,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
250128,Skinners Lane,2023-06-04T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
250128,Skinners Lane,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
250128,Skinners Lane,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.21
250128,Skinners Lane,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
250128,Skinners Lane,2023-06-04T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
250128,Skinners Lane,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
250128,Skinners Lane,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
250128,Skinners Lane,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,27.9
250128,Skinners Lane,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
250128,Skinners Lane,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
250128,Skinners Lane,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
250128,Skinners Lane,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.89
250128,Skinners Lane,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.34
250128,Skinners Lane,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.42
250128,Skinners Lane,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,11.2
250128,Skinners Lane,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
250128,Skinners Lane,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
250128,Skinners Lane,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
250128,Skinners Lane,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
250128,Skinners Lane,2023-06-04T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
250128,Skinners Lane,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
250128,Skinners Lane,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
250128,Skinners Lane,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
250128,Skinners Lane,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.36
250128,Skinners Lane,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
250128,Skinners Lane,2023-06-04T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
250128,Skinners Lane,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,28.2
250128,Skinners Lane,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
250128,Skinners Lane,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
250128,Skinners Lane,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
250128,Skinners Lane,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.57
250128,Skinners Lane,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.47
250128,Skinners Lane,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.18
250128,Skinners Lane,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
250128,Skinners Lane,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
250128,Skinners Lane,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
250128,Skinners Lane,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
250128,Skinners Lane,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
250128,Skinners Lane,2023-06-04T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
250128,Skinners Lane,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.97
250128,Skinners Lane,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
250128,Skinners Lane,2023-06-04T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
250128,Skinners Lane,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
250128,Skinners Lane,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,28.5
250128,Skinners Lane,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
250128,Skinners Lane,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
250128,Skinners Lane,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
250128,Skinners Lane,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.64
250128,Skinners Lane,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.11
250128,Skinners Lane,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.35
250128,Skinners Lane,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
250128,Skinners Lane,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
250128,Skinners Lane,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
250128,Skinners Lane,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
250128,Skinners Lane,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
250128,Skinners Lane,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
250128,Skinners Lane,2023-06-04T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
250128,Skinners Lane,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
250128,Skinners Lane,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
250128,Skinners Lane,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.9
250128,Skinners Lane,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.32
250128,Skinners Lane,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
250128,Skinners Lane,2023-06-04T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
250128,Skinners Lane,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
250128,Skinners Lane,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,28.8
250128,Skinners Lane,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
250128,Skinners Lane,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
250128,Skinners Lane,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
250128,Skinners Lane,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
250128,Skinners Lane,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.98
250128,Skinners Lane,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.83
250128,Skinners Lane,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.26
250128,Skinners Lane,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
250128,Skinners Lane,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
250128,Skinners Lane,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
250128,Skinners Lane,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
250128,Skinners Lane,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
250128,Skinners Lane,2023-06-04T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
250128,Skinners Lane,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
250128,Skinners Lane,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
250128,Skinners Lane,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.03
250128,Skinners Lane,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
250128,Skinners Lane,2023-06-04T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
250128,Skinners Lane,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,29.1
250128,Skinners Lane,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
250128,Skinners Lane,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
250128,Skinners Lane,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
250128,Skinners Lane,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
250128,Skinners Lane,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.61
250128,Skinners Lane,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.45
250128,Skinners Lane,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.1
250128,Skinners Lane,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
250128,Skinners Lane,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
250128,Skinners Lane,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
250128,Skinners Lane,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
250128,Skinners Lane,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.25
250128,Skinners Lane,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
250128,Skinners Lane,2023-06-04T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
250128,Skinners Lane,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
250128,Skinners Lane,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
250128,Skinners Lane,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
250128,Skinners Lane,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.1
250128,Skinners Lane,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
250128,Skinners Lane,2023-06-04T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
250128,Skinners Lane,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,29.3
250128,Skinners Lane,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
250128,Skinners Lane,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
250128,Skinners Lane,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
250128,Skinners Lane,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
250128,Skinners Lane,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.38
250128,Skinners Lane,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.15
250128,Skinners Lane,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.11
250128,Skinners Lane,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
250128,Skinners Lane,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
250128,Skinners Lane,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
250128,Skinners Lane,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
250128,Skinners Lane,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
250128,Skinners Lane,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
250128,Skinners Lane,2023-06-04T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
250128,Skinners Lane,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
250128,Skinners Lane,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.08
250128,Skinners Lane,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
250128,Skinners Lane,2023-06-04T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
