Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,29.5
250128,Skinners Lane,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
250128,Skinners Lane,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
250128,Skinners Lane,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
250128,Skinners Lane,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.51
250128,Skinners Lane,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.26
250128,Skinners Lane,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.47
250128,Skinners Lane,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
250128,Skinners Lane,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
250128,Skinners Lane,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
250128,Skinners Lane,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
250128,Skinners Lane,2023-06-04T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
250128,Skinners Lane,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.19
250128,Skinners Lane,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
250128,Skinners Lane,2023-06-04T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,30.0
250128,Skinners Lane,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
250128,Skinners Lane,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
250128,Skinners Lane,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
250128,Skinners Lane,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.68
250128,Skinners Lane,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.09
250128,Skinners Lane,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.52
250128,Skinners Lane,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
250128,Skinners Lane,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
250128,Skinners Lane,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
250128,Skinners Lane,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.85
250128,Skinners Lane,2023-06-04T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
250128,Skinners Lane,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
250128,Skinners Lane,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
250128,Skinners Lane,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.49
250128,Skinners Lane,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
250128,Skinners Lane,2023-06-04T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
250128,Skinners Lane,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,30.7
250128,Skinners Lane,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
250128,Skinners Lane,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
250128,Skinners Lane,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
250128,Skinners Lane,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
250128,Skinners Lane,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.82
250128,Skinners Lane,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.2
250128,Skinners Lane,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.35
250128,Skinners Lane,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
250128,Skinners Lane,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
250128,Skinners Lane,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
250128,Skinners Lane,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
250128,Skinners Lane,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
250128,Skinners Lane,2023-06-04T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
250128,Skinners Lane,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
250128,Skinners Lane,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
250128,Skinners Lane,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.59
250128,Skinners Lane,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
250128,Skinners Lane,2023-06-04T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
250128,Skinners Lane,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,31.2
250128,Skinners Lane,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
250128,Skinners Lane,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
250128,Skinners Lane,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
250128,Skinners Lane,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
250128,Skinners Lane,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.27
250128,Skinners Lane,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.37
250128,Skinners Lane,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.23
250128,Skinners Lane,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
250128,Skinners Lane,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
250128,Skinners Lane,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
250128,Skinners Lane,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
250128,Skinners Lane,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
250128,Skinners Lane,2023-06-04T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
250128,Skinners Lane,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
250128,Skinners Lane,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
250128,Skinners Lane,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.48
250128,Skinners Lane,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
250128,Skinners Lane,2023-06-04T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
250128,Skinners Lane,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,31.3
250128,Skinners Lane,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
250128,Skinners Lane,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
250128,Skinners Lane,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
250128,Skinners Lane,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.98
250128,Skinners Lane,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.02
250128,Skinners Lane,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
250128,Skinners Lane,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
250128,Skinners Lane,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
250128,Skinners Lane,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
250128,Skinners Lane,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
250128,Skinners Lane,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
250128,Skinners Lane,2023-06-04T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
250128,Skinners Lane,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
250128,Skinners Lane,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
250128,Skinners Lane,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.29
250128,Skinners Lane,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
250128,Skinners Lane,2023-06-04T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
250128,Skinners Lane,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,31.4
250128,Skinners Lane,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
250128,Skinners Lane,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
250128,Skinners Lane,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
250128,Skinners Lane,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.8
250128,Skinners Lane,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.9
250128,Skinners Lane,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.62
250128,Skinners Lane,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
250128,Skinners Lane,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
250128,Skinners Lane,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
250128,Skinners Lane,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
250128,Skinners Lane,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
250128,Skinners Lane,2023-06-04T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
250128,Skinners Lane,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
250128,Skinners Lane,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
250128,Skinners Lane,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
250128,Skinners Lane,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
250128,Skinners Lane,2023-06-04T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
250128,Skinners Lane,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,31.3
250128,Skinners Lane,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
250128,Skinners Lane,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
250128,Skinners Lane,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
250128,Skinners Lane,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.71
250128,Skinners Lane,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.66
250128,Skinners Lane,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.26
250128,Skinners Lane,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
250128,Skinners Lane,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
250128,Skinners Lane,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
250128,Skinners Lane,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
250128,Skinners Lane,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
250128,Skinners Lane,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
250128,Skinners Lane,2023-06-04T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
250128,Skinners Lane,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
250128,Skinners Lane,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
250128,Skinners Lane,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
250128,Skinners Lane,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
250128,Skinners Lane,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.08
250128,Skinners Lane,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
250128,Skinners Lane,2023-06-04T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,31.2
250128,Skinners Lane,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
250128,Skinners Lane,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
250128,Skinners Lane,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
250128,Skinners Lane,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.74
250128,Skinners Lane,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.81
250128,Skinners Lane,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.15
250128,Skinners Lane,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
250128,Skinners Lane,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
250128,Skinners Lane,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
250128,Skinners Lane,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
250128,Skinners Lane,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
250128,Skinners Lane,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
250128,Skinners Lane,2023-06-04T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
250128,Skinners Lane,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
250128,Skinners Lane,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
250128,Skinners Lane,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
250128,Skinners Lane,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
250128,Skinners Lane,2023-06-04T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
250128,Skinners Lane,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,30.9
250128,Skinners Lane,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
250128,Skinners Lane,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
250128,Skinners Lane,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
250128,Skinners Lane,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.04
250128,Skinners Lane,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.01
250128,Skinners Lane,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.6
250128,Skinners Lane,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
250128,Skinners Lane,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
250128,Skinners Lane,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
250128,Skinners Lane,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
250128,Skinners Lane,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
250128,Skinners Lane,2023-06-04T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
250128,Skinners Lane,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
250128,Skinners Lane,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
250128,Skinners Lane,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
250128,Skinners Lane,2023-06-04T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
250128,Skinners Lane,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,30.5
250128,Skinners Lane,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
250128,Skinners Lane,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
250128,Skinners Lane,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
250128,Skinners Lane,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
250128,Skinners Lane,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.9
250128,Skinners Lane,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.14
250128,Skinners Lane,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.34
250128,Skinners Lane,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
250128,Skinners Lane,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
250128,Skinners Lane,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
250128,Skinners Lane,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
250128,Skinners Lane,2023-06-04T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
250128,Skinners Lane,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
250128,Skinners Lane,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
250128,Skinners Lane,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
250128,Skinners Lane,2023-06-04T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
250128,Skinners Lane,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,29.9
250128,Skinners Lane,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
250128,Skinners Lane,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
250128,Skinners Lane,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
250128,Skinners Lane,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
250128,Skinners Lane,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.99
250128,Skinners Lane,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.88
250128,Skinners Lane,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.15
250128,Skinners Lane,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
250128,Skinners Lane,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
250128,Skinners Lane,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
250128,Skinners Lane,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
250128,Skinners Lane,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
250128,Skinners Lane,2023-06-04T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
250128,Skinners Lane,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
250128,Skinners Lane,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
250128,Skinners Lane,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
250128,Skinners Lane,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
250128,Skinners Lane,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
250128,Skinners Lane,2023-06-04T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
250128,Skinners Lane,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,29.5
250128,Skinners Lane,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
250128,Skinners Lane,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
250128,Skinners Lane,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
250128,Skinners Lane,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.07
250128,Skinners Lane,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.98
250128,Skinners Lane,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.36
250128,Skinners Lane,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
250128,Skinners Lane,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
250128,Skinners Lane,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
250128,Skinners Lane,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
250128,Skinners Lane,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
250128,Skinners Lane,2023-06-04T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
250128,Skinners Lane,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
250128,Skinners Lane,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
250128,Skinners Lane,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
250128,Skinners Lane,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
250128,Skinners Lane,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
250128,Skinners Lane,2023-06-04T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
250128,Skinners Lane,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,28.9
250128,Skinners Lane,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
250128,Skinners Lane,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
250128,Skinners Lane,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
250128,Skinners Lane,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
250128,Skinners Lane,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.77
250128,Skinners Lane,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.33
250128,Skinners Lane,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.48
250128,Skinners Lane,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
250128,Skinners Lane,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
250128,Skinners Lane,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
250128,Skinners Lane,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
250128,Skinners Lane,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
250128,Skinners Lane,2023-06-04T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
250128,Skinners Lane,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
250128,Skinners Lane,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
250128,Skinners Lane,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
250128,Skinners Lane,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
250128,Skinners Lane,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.71
250128,Skinners Lane,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
250128,Skinners Lane,2023-06-04T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
250128,Skinners Lane,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,28.5
250128,Skinners Lane,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
250128,Skinners Lane,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
250128,Skinners Lane,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
250128,Skinners Lane,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
250128,Skinners Lane,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.81
250128,Skinners Lane,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.57
250128,Skinners Lane,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.59
250128,Skinners Lane,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
250128,Skinners Lane,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
250128,Skinners Lane,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
250128,Skinners Lane,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
250128,Skinners Lane,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
250128,Skinners Lane,2023-06-04T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
250128,Skinners Lane,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
250128,Skinners Lane,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
250128,Skinners Lane,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
250128,Skinners Lane,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
250128,Skinners Lane,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
250128,Skinners Lane,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
250128,Skinners Lane,2023-06-04T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
250128,Skinners Lane,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,28.0
250128,Skinners Lane,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
250128,Skinners Lane,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
250128,Skinners Lane,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
250128,Skinners Lane,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
250128,Skinners Lane,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.24
250128,Skinners Lane,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.67
250128,Skinners Lane,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.27
250128,Skinners Lane,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
250128,Skinners Lane,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
250128,Skinners Lane,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
250128,Skinners Lane,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
250128,Skinners Lane,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
250128,Skinners Lane,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
250128,Skinners Lane,2023-06-04T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
250128,Skinners Lane,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
250128,Skinners Lane,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
250128,Skinners Lane,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
250128,Skinners Lane,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
