Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
250128,Skinners Lane,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
250128,Skinners Lane,2023-06-04T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
250128,Skinners Lane,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,27.5
250128,Skinners Lane,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
250128,Skinners Lane,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
250128,Skinners Lane,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
250128,Skinners Lane,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
250128,Skinners Lane,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.51
250128,Skinners Lane,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.46
250128,Skinners Lane,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
250128,Skinners Lane,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
250128,Skinners Lane,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
250128,Skinners Lane,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
250128,Skinners Lane,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
250128,Skinners Lane,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.51
250128,Skinners Lane,2023-06-04T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
250128,Skinners Lane,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
250128,Skinners Lane,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
250128,Skinners Lane,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
250128,Skinners Lane,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
250128,Skinners Lane,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.66
250128,Skinners Lane,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
250128,Skinners Lane,2023-06-04T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
250128,Skinners Lane,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,27.1
250128,Skinners Lane,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
250128,Skinners Lane,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
250128,Skinners Lane,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
250128,Skinners Lane,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.15
250128,Skinners Lane,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.41
250128,Skinners Lane,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
250128,Skinners Lane,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
250128,Skinners Lane,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
250128,Skinners Lane,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
250128,Skinners Lane,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
250128,Skinners Lane,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
250128,Skinners Lane,2023-06-04T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
250128,Skinners Lane,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
250128,Skinners Lane,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
250128,Skinners Lane,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
250128,Skinners Lane,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
250128,Skinners Lane,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
250128,Skinners Lane,2023-06-04T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
250128,Skinners Lane,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,26.7
250128,Skinners Lane,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
250128,Skinners Lane,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
250128,Skinners Lane,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
250128,Skinners Lane,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,1.54
250128,Skinners Lane,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.48
250128,Skinners Lane,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.1
250128,Skinners Lane,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
250128,Skinners Lane,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
250128,Skinners Lane,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
250128,Skinners Lane,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
250128,Skinners Lane,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
250128,Skinners Lane,2023-06-04T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
250128,Skinners Lane,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
250128,Skinners Lane,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
250128,Skinners Lane,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
250128,Skinners Lane,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
250128,Skinners Lane,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
250128,Skinners Lane,2023-06-04T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
250128,Skinners Lane,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,26.3
250128,Skinners Lane,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
250128,Skinners Lane,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
250128,Skinners Lane,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
250128,Skinners Lane,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.8
250128,Skinners Lane,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,1.97
250128,Skinners Lane,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.85
250128,Skinners Lane,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
250128,Skinners Lane,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
250128,Skinners Lane,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
250128,Skinners Lane,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
250128,Skinners Lane,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.32
250128,Skinners Lane,2023-06-04T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
250128,Skinners Lane,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
250128,Skinners Lane,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
250128,Skinners Lane,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
250128,Skinners Lane,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.81
250128,Skinners Lane,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
250128,Skinners Lane,2023-06-04T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
250128,Skinners Lane,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,25.9
250128,Skinners Lane,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
250128,Skinners Lane,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
250128,Skinners Lane,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
250128,Skinners Lane,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.86
250128,Skinners Lane,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.69
250128,Skinners Lane,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.19
250128,Skinners Lane,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
250128,Skinners Lane,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
250128,Skinners Lane,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
250128,Skinners Lane,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
250128,Skinners Lane,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.88
250128,Skinners Lane,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
250128,Skinners Lane,2023-06-04T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
250128,Skinners Lane,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
250128,Skinners Lane,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
250128,Skinners Lane,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
250128,Skinners Lane,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
250128,Skinners Lane,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
250128,Skinners Lane,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
250128,Skinners Lane,2023-06-04T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
250128,Skinners Lane,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,25.6
250128,Skinners Lane,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
250128,Skinners Lane,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
250128,Skinners Lane,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
250128,Skinners Lane,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
250128,Skinners Lane,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.83
250128,Skinners Lane,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.79
250128,Skinners Lane,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.88
250128,Skinners Lane,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
250128,Skinners Lane,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
250128,Skinners Lane,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
250128,Skinners Lane,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
250128,Skinners Lane,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.42
250128,Skinners Lane,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.21
250128,Skinners Lane,2023-06-04T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
250128,Skinners Lane,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
250128,Skinners Lane,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
250128,Skinners Lane,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
250128,Skinners Lane,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
250128,Skinners Lane,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
250128,Skinners Lane,2023-06-04T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
250128,Skinners Lane,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,25.2
250128,Skinners Lane,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
250128,Skinners Lane,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
250128,Skinners Lane,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
250128,Skinners Lane,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.74
250128,Skinners Lane,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.26
250128,Skinners Lane,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.41
250128,Skinners Lane,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
250128,Skinners Lane,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
250128,Skinners Lane,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
250128,Skinners Lane,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
250128,Skinners Lane,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
250128,Skinners Lane,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
250128,Skinners Lane,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
250128,Skinners Lane,2023-06-04T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
250128,Skinners Lane,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
250128,Skinners Lane,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
250128,Skinners Lane,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
250128,Skinners Lane,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
250128,Skinners Lane,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
250128,Skinners Lane,2023-06-04T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
250128,Skinners Lane,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,24.8
250128,Skinners Lane,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250128,Skinners Lane,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
250128,Skinners Lane,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
250128,Skinners Lane,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
250128,Skinners Lane,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.66
250128,Skinners Lane,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.08
250128,Skinners Lane,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.76
250128,Skinners Lane,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
250128,Skinners Lane,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
250128,Skinners Lane,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
250128,Skinners Lane,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
250128,Skinners Lane,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.3
250128,Skinners Lane,2023-06-04T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
250128,Skinners Lane,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
250128,Skinners Lane,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
250128,Skinners Lane,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
250128,Skinners Lane,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
250128,Skinners Lane,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
250128,Skinners Lane,2023-06-04T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
250128,Skinners Lane,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,24.4
250128,Skinners Lane,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
250128,Skinners Lane,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
250128,Skinners Lane,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
250128,Skinners Lane,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.69
250128,Skinners Lane,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.92
250128,Skinners Lane,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
250128,Skinners Lane,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
250128,Skinners Lane,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
250128,Skinners Lane,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
250128,Skinners Lane,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
250128,Skinners Lane,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
250128,Skinners Lane,2023-06-04T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
250128,Skinners Lane,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
250128,Skinners Lane,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
250128,Skinners Lane,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
250128,Skinners Lane,2023-06-04T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
250128,Skinners Lane,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,24.0
250128,Skinners Lane,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
250128,Skinners Lane,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
250128,Skinners Lane,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
250128,Skinners Lane,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.78
250128,Skinners Lane,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.22
250128,Skinners Lane,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.11
250128,Skinners Lane,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
250128,Skinners Lane,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
250128,Skinners Lane,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
250128,Skinners Lane,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
250128,Skinners Lane,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
250128,Skinners Lane,2023-06-04T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
250128,Skinners Lane,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
250128,Skinners Lane,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
250128,Skinners Lane,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
250128,Skinners Lane,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
250128,Skinners Lane,2023-06-04T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
250128,Skinners Lane,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,23.8
250128,Skinners Lane,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
250128,Skinners Lane,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
250128,Skinners Lane,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
250128,Skinners Lane,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.77
250128,Skinners Lane,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.41
250128,Skinners Lane,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
250128,Skinners Lane,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
250128,Skinners Lane,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
250128,Skinners Lane,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
250128,Skinners Lane,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
250128,Skinners Lane,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
250128,Skinners Lane,2023-06-04T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
250128,Skinners Lane,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
250128,Skinners Lane,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
250128,Skinners Lane,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
250128,Skinners Lane,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
250128,Skinners Lane,2023-06-04T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
250128,Skinners Lane,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
250128,Skinners Lane,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,23.5
250128,Skinners Lane,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
250128,Skinners Lane,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
250128,Skinners Lane,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
250128,Skinners Lane,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,1.95
250128,Skinners Lane,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.16
250128,Skinners Lane,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.87
250128,Skinners Lane,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
250128,Skinners Lane,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
250128,Skinners Lane,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
250128,Skinners Lane,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
250128,Skinners Lane,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.23
250128,Skinners Lane,2023-06-04T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
250128,Skinners Lane,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
250128,Skinners Lane,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
250128,Skinners Lane,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
250128,Skinners Lane,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
250128,Skinners Lane,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
250128,Skinners Lane,2023-06-04T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
250128,Skinners Lane,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
250128,Skinners Lane,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,23.3
250128,Skinners Lane,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
250128,Skinners Lane,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
250128,Skinners Lane,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
250128,Skinners Lane,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.55
250128,Skinners Lane,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.59
250128,Skinners Lane,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
250128,Skinners Lane,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
250128,Skinners Lane,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
250128,Skinners Lane,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
250128,Skinners Lane,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
250128,Skinners Lane,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
250128,Skinners Lane,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
250128,Skinners Lane,2023-06-04T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
250128,Skinners Lane,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
250128,Skinners Lane,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
250128,Skinners Lane,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
250128,Skinners Lane,2023-06-04T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
250128,Skinners Lane,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
250128,Skinners Lane,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,23.0
250128,Skinners Lane,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
250128,Skinners Lane,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
250128,Skinners Lane,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
250128,Skinners Lane,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
250128,Skinners Lane,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,2.97
250128,Skinners Lane,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.31
250128,Skinners Lane,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.25
250128,Skinners Lane,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
250128,Skinners Lane,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
250128,Skinners Lane,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
250128,Skinners Lane,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
250128,Skinners Lane,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
250128,Skinners Lane,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
250128,Skinners Lane,2023-06-04T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
250128,Skinners Lane,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
250128,Skinners Lane,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
250128,Skinners Lane,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
250128,Skinners Lane,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
250128,Skinners Lane,2023-06-04T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
250128,Skinners Lane,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,22.7
250128,Skinners Lane,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
250128,Skinners Lane,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
250128,Skinners Lane,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
250128,Skinners Lane,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
250128,Skinners Lane,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.49
250128,Skinners Lane,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
250128,Skinners Lane,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.24
250128,Skinners Lane,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
250128,Skinners Lane,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
250128,Skinners Lane,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
250128,Skinners Lane,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
250128,Skinners Lane,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
250128,Skinners Lane,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
250128,Skinners Lane,2023-06-04T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
250128,Skinners Lane,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
250128,Skinners Lane,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
