Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.86
250128,Skinners Lane,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
250128,Skinners Lane,2023-06-04T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
250128,Skinners Lane,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
250128,Skinners Lane,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
250128,Skinners Lane,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
250128,Skinners Lane,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
250128,Skinners Lane,2023-06-04T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,20.0
250128,Skinners Lane,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
250128,Skinners Lane,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
250128,Skinners Lane,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
250128,Skinners Lane,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.02
250128,Skinners Lane,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.61
250128,Skinners Lane,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
250128,Skinners Lane,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
250128,Skinners Lane,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
250128,Skinners Lane,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
250128,Skinners Lane,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
250128,Skinners Lane,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
250128,Skinners Lane,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
250128,Skinners Lane,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
250128,Skinners Lane,2023-06-04T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
250128,Skinners Lane,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
250128,Skinners Lane,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
250128,Skinners Lane,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
250128,Skinners Lane,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
250128,Skinners Lane,2023-06-04T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
250128,Skinners Lane,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,20.2
250128,Skinners Lane,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
250128,Skinners Lane,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
250128,Skinners Lane,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
250128,Skinners Lane,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
250128,Skinners Lane,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
250128,Skinners Lane,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.78
250128,Skinners Lane,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
250128,Skinners Lane,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.41
250128,Skinners Lane,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
250128,Skinners Lane,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
250128,Skinners Lane,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
250128,Skinners Lane,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
250128,Skinners Lane,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
250128,Skinners Lane,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
250128,Skinners Lane,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
250128,Skinners Lane,2023-06-04T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
250128,Skinners Lane,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
250128,Skinners Lane,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
250128,Skinners Lane,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
250128,Skinners Lane,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
250128,Skinners Lane,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
250128,Skinners Lane,2023-06-04T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,20.4
250128,Skinners Lane,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
250128,Skinners Lane,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
250128,Skinners Lane,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
250128,Skinners Lane,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
250128,Skinners Lane,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.3
250128,Skinners Lane,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
250128,Skinners Lane,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.47
250128,Skinners Lane,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
250128,Skinners Lane,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
250128,Skinners Lane,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
250128,Skinners Lane,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
250128,Skinners Lane,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
250128,Skinners Lane,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
250128,Skinners Lane,2023-06-04T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
250128,Skinners Lane,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
250128,Skinners Lane,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
250128,Skinners Lane,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
250128,Skinners Lane,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
250128,Skinners Lane,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
250128,Skinners Lane,2023-06-04T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,20.5
250128,Skinners Lane,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
250128,Skinners Lane,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
250128,Skinners Lane,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
250128,Skinners Lane,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
250128,Skinners Lane,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.75
250128,Skinners Lane,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.46
250128,Skinners Lane,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.58
250128,Skinners Lane,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
250128,Skinners Lane,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
250128,Skinners Lane,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
250128,Skinners Lane,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
250128,Skinners Lane,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
250128,Skinners Lane,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
250128,Skinners Lane,2023-06-04T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
250128,Skinners Lane,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
250128,Skinners Lane,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
250128,Skinners Lane,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
250128,Skinners Lane,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
250128,Skinners Lane,2023-06-04T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,20.6
250128,Skinners Lane,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
250128,Skinners Lane,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
250128,Skinners Lane,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
250128,Skinners Lane,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.01
250128,Skinners Lane,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
250128,Skinners Lane,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.02
250128,Skinners Lane,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
250128,Skinners Lane,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
250128,Skinners Lane,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
250128,Skinners Lane,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
250128,Skinners Lane,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
250128,Skinners Lane,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
250128,Skinners Lane,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
250128,Skinners Lane,2023-06-04T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
250128,Skinners Lane,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
250128,Skinners Lane,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
250128,Skinners Lane,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
250128,Skinners Lane,2023-06-04T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,20.8
250128,Skinners Lane,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
250128,Skinners Lane,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
250128,Skinners Lane,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
250128,Skinners Lane,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.95
250128,Skinners Lane,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.44
250128,Skinners Lane,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
250128,Skinners Lane,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
250128,Skinners Lane,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
250128,Skinners Lane,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
250128,Skinners Lane,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
250128,Skinners Lane,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
250128,Skinners Lane,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
250128,Skinners Lane,2023-06-04T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
250128,Skinners Lane,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
250128,Skinners Lane,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
250128,Skinners Lane,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
250128,Skinners Lane,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
250128,Skinners Lane,2023-06-04T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
250128,Skinners Lane,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,20.9
250128,Skinners Lane,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
250128,Skinners Lane,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
250128,Skinners Lane,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
250128,Skinners Lane,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.61
250128,Skinners Lane,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
250128,Skinners Lane,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.26
250128,Skinners Lane,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
250128,Skinners Lane,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
250128,Skinners Lane,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
250128,Skinners Lane,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
250128,Skinners Lane,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.18
250128,Skinners Lane,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
250128,Skinners Lane,2023-06-04T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
250128,Skinners Lane,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
250128,Skinners Lane,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
250128,Skinners Lane,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
250128,Skinners Lane,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
250128,Skinners Lane,2023-06-04T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,21.0
250128,Skinners Lane,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
250128,Skinners Lane,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
250128,Skinners Lane,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
250128,Skinners Lane,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.85
250128,Skinners Lane,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
250128,Skinners Lane,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
250128,Skinners Lane,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
250128,Skinners Lane,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
250128,Skinners Lane,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
250128,Skinners Lane,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
250128,Skinners Lane,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
250128,Skinners Lane,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
250128,Skinners Lane,2023-06-04T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
250128,Skinners Lane,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
250128,Skinners Lane,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
250128,Skinners Lane,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
250128,Skinners Lane,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
250128,Skinners Lane,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
250128,Skinners Lane,2023-06-04T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,21.1
250128,Skinners Lane,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
250128,Skinners Lane,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
250128,Skinners Lane,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
250128,Skinners Lane,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
250128,Skinners Lane,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.37
250128,Skinners Lane,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
250128,Skinners Lane,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
250128,Skinners Lane,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
250128,Skinners Lane,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
250128,Skinners Lane,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
250128,Skinners Lane,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
250128,Skinners Lane,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
250128,Skinners Lane,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
250128,Skinners Lane,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
250128,Skinners Lane,2023-06-04T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
250128,Skinners Lane,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
250128,Skinners Lane,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
250128,Skinners Lane,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
250128,Skinners Lane,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
250128,Skinners Lane,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
250128,Skinners Lane,2023-06-04T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,21.2
250128,Skinners Lane,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
250128,Skinners Lane,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
250128,Skinners Lane,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
250128,Skinners Lane,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
250128,Skinners Lane,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
250128,Skinners Lane,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.51
250128,Skinners Lane,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
250128,Skinners Lane,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
250128,Skinners Lane,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
250128,Skinners Lane,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
250128,Skinners Lane,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
250128,Skinners Lane,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
250128,Skinners Lane,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
250128,Skinners Lane,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
250128,Skinners Lane,2023-06-04T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
250128,Skinners Lane,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
250128,Skinners Lane,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
250128,Skinners Lane,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
250128,Skinners Lane,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
250128,Skinners Lane,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
250128,Skinners Lane,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
250128,Skinners Lane,2023-06-04T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,21.3
250128,Skinners Lane,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
250128,Skinners Lane,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
250128,Skinners Lane,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
250128,Skinners Lane,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
250128,Skinners Lane,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
250128,Skinners Lane,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.79
250128,Skinners Lane,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.54
250128,Skinners Lane,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
250128,Skinners Lane,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
250128,Skinners Lane,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
250128,Skinners Lane,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
250128,Skinners Lane,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
250128,Skinners Lane,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
250128,Skinners Lane,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
250128,Skinners Lane,2023-06-04T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
250128,Skinners Lane,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
250128,Skinners Lane,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
250128,Skinners Lane,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
250128,Skinners Lane,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
250128,Skinners Lane,2023-06-04T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,21.4
250128,Skinners Lane,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
250128,Skinners Lane,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
250128,Skinners Lane,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
250128,Skinners Lane,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
250128,Skinners Lane,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
250128,Skinners Lane,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.33
250128,Skinners Lane,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
250128,Skinners Lane,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
250128,Skinners Lane,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
250128,Skinners Lane,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
250128,Skinners Lane,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
250128,Skinners Lane,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
250128,Skinners Lane,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
250128,Skinners Lane,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
250128,Skinners Lane,2023-06-04T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
250128,Skinners Lane,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
250128,Skinners Lane,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
250128,Skinners Lane,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
250128,Skinners Lane,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
250128,Skinners Lane,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
250128,Skinners Lane,2023-06-04T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,21.6
250128,Skinners Lane,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
250128,Skinners Lane,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
250128,Skinners Lane,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
250128,Skinners Lane,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
250128,Skinners Lane,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.08
250128,Skinners Lane,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.94
250128,Skinners Lane,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.5
250128,Skinners Lane,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
250128,Skinners Lane,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
250128,Skinners Lane,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
250128,Skinners Lane,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
250128,Skinners Lane,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
250128,Skinners Lane,2023-06-04T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
250128,Skinners Lane,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
250128,Skinners Lane,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
250128,Skinners Lane,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
250128,Skinners Lane,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
250128,Skinners Lane,2023-06-04T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
250128,Skinners Lane,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,21.7
250128,Skinners Lane,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
250128,Skinners Lane,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
250128,Skinners Lane,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
250128,Skinners Lane,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
250128,Skinners Lane,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.12
250128,Skinners Lane,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.47
250128,Skinners Lane,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.92
250128,Skinners Lane,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,11.5
250128,Skinners Lane,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
250128,Skinners Lane,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
250128,Skinners Lane,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
250128,Skinners Lane,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
250128,Skinners Lane,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
250128,Skinners Lane,2023-06-04T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
250128,Skinners Lane,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
250128,Skinners Lane,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
250128,Skinners Lane,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
250128,Skinners Lane,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
250128,Skinners Lane,2023-06-04T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,21.9
250128,Skinners Lane,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
250128,Skinners Lane,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
250128,Skinners Lane,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
250128,Skinners Lane,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
250128,Skinners Lane,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.75
250128,Skinners Lane,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.62
250128,Skinners Lane,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
250128,Skinners Lane,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
250128,Skinners Lane,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
