Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
250128,Skinners Lane,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
250128,Skinners Lane,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
250128,Skinners Lane,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
250128,Skinners Lane,2023-06-04T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
250128,Skinners Lane,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
250128,Skinners Lane,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
250128,Skinners Lane,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
250128,Skinners Lane,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
250128,Skinners Lane,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
250128,Skinners Lane,2023-06-04T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,22.1
250128,Skinners Lane,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
250128,Skinners Lane,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
250128,Skinners Lane,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
250128,Skinners Lane,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
250128,Skinners Lane,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
250128,Skinners Lane,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.79
250128,Skinners Lane,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.26
250128,Skinners Lane,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.08
250128,Skinners Lane,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
250128,Skinners Lane,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
250128,Skinners Lane,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
250128,Skinners Lane,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
250128,Skinners Lane,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
250128,Skinners Lane,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
250128,Skinners Lane,2023-06-04T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
250128,Skinners Lane,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
250128,Skinners Lane,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
250128,Skinners Lane,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
250128,Skinners Lane,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
250128,Skinners Lane,2023-06-04T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,22.3
250128,Skinners Lane,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
250128,Skinners Lane,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
250128,Skinners Lane,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
250128,Skinners Lane,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
250128,Skinners Lane,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
250128,Skinners Lane,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.05
250128,Skinners Lane,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.19
250128,Skinners Lane,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.09
250128,Skinners Lane,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
250128,Skinners Lane,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
250128,Skinners Lane,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
250128,Skinners Lane,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
250128,Skinners Lane,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
250128,Skinners Lane,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
250128,Skinners Lane,2023-06-04T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
250128,Skinners Lane,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
250128,Skinners Lane,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
250128,Skinners Lane,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
250128,Skinners Lane,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
250128,Skinners Lane,2023-06-04T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,22.4
250128,Skinners Lane,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
250128,Skinners Lane,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
250128,Skinners Lane,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
250128,Skinners Lane,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.48
250128,Skinners Lane,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
250128,Skinners Lane,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.43
250128,Skinners Lane,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
250128,Skinners Lane,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
250128,Skinners Lane,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
250128,Skinners Lane,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
250128,Skinners Lane,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.57
250128,Skinners Lane,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
250128,Skinners Lane,2023-06-04T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
250128,Skinners Lane,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
250128,Skinners Lane,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
250128,Skinners Lane,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
250128,Skinners Lane,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
250128,Skinners Lane,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
250128,Skinners Lane,2023-06-04T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
250128,Skinners Lane,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,22.5
250128,Skinners Lane,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
250128,Skinners Lane,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
250128,Skinners Lane,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
250128,Skinners Lane,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
250128,Skinners Lane,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.27
250128,Skinners Lane,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.45
250128,Skinners Lane,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.13
250128,Skinners Lane,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
250128,Skinners Lane,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
250128,Skinners Lane,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
250128,Skinners Lane,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
250128,Skinners Lane,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.13
250128,Skinners Lane,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
250128,Skinners Lane,2023-06-04T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
250128,Skinners Lane,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
250128,Skinners Lane,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
250128,Skinners Lane,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
250128,Skinners Lane,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
250128,Skinners Lane,2023-06-04T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
250128,Skinners Lane,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
250128,Skinners Lane,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,22.7
250128,Skinners Lane,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
250128,Skinners Lane,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
250128,Skinners Lane,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
250128,Skinners Lane,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
250128,Skinners Lane,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.96
250128,Skinners Lane,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.06
250128,Skinners Lane,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
250128,Skinners Lane,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
250128,Skinners Lane,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
250128,Skinners Lane,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
250128,Skinners Lane,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
250128,Skinners Lane,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.98
250128,Skinners Lane,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
250128,Skinners Lane,2023-06-04T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
250128,Skinners Lane,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
250128,Skinners Lane,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
250128,Skinners Lane,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
250128,Skinners Lane,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
250128,Skinners Lane,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
250128,Skinners Lane,2023-06-04T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
250128,Skinners Lane,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,22.8
250128,Skinners Lane,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
250128,Skinners Lane,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
250128,Skinners Lane,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
250128,Skinners Lane,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.15
250128,Skinners Lane,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.81
250128,Skinners Lane,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.64
250128,Skinners Lane,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
250128,Skinners Lane,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
250128,Skinners Lane,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
250128,Skinners Lane,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
250128,Skinners Lane,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
250128,Skinners Lane,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.35
250128,Skinners Lane,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
250128,Skinners Lane,2023-06-04T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
250128,Skinners Lane,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
250128,Skinners Lane,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
250128,Skinners Lane,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
250128,Skinners Lane,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
250128,Skinners Lane,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
250128,Skinners Lane,2023-06-04T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,22.9
250128,Skinners Lane,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
250128,Skinners Lane,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
250128,Skinners Lane,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
250128,Skinners Lane,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
250128,Skinners Lane,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.8
250128,Skinners Lane,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
250128,Skinners Lane,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.26
250128,Skinners Lane,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
250128,Skinners Lane,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
250128,Skinners Lane,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
250128,Skinners Lane,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
250128,Skinners Lane,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.79
250128,Skinners Lane,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
250128,Skinners Lane,2023-06-04T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
250128,Skinners Lane,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
250128,Skinners Lane,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
250128,Skinners Lane,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
250128,Skinners Lane,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
250128,Skinners Lane,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
250128,Skinners Lane,2023-06-04T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,23.1
250128,Skinners Lane,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
250128,Skinners Lane,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
250128,Skinners Lane,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
250128,Skinners Lane,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
250128,Skinners Lane,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.27
250128,Skinners Lane,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.67
250128,Skinners Lane,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.82
250128,Skinners Lane,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
250128,Skinners Lane,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
250128,Skinners Lane,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
250128,Skinners Lane,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
250128,Skinners Lane,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.42
250128,Skinners Lane,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
250128,Skinners Lane,2023-06-04T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
250128,Skinners Lane,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
250128,Skinners Lane,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
250128,Skinners Lane,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
250128,Skinners Lane,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
250128,Skinners Lane,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
250128,Skinners Lane,2023-06-04T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
250128,Skinners Lane,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,23.1
250128,Skinners Lane,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
250128,Skinners Lane,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
250128,Skinners Lane,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
250128,Skinners Lane,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
250128,Skinners Lane,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.51
250128,Skinners Lane,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
250128,Skinners Lane,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.94
250128,Skinners Lane,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
250128,Skinners Lane,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
250128,Skinners Lane,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
250128,Skinners Lane,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
250128,Skinners Lane,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.37
250128,Skinners Lane,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
250128,Skinners Lane,2023-06-04T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
250128,Skinners Lane,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
250128,Skinners Lane,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
250128,Skinners Lane,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
250128,Skinners Lane,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
250128,Skinners Lane,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
250128,Skinners Lane,2023-06-04T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,23.2
250128,Skinners Lane,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
250128,Skinners Lane,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
250128,Skinners Lane,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
250128,Skinners Lane,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.98
250128,Skinners Lane,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
250128,Skinners Lane,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.07
250128,Skinners Lane,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
250128,Skinners Lane,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
250128,Skinners Lane,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
250128,Skinners Lane,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
250128,Skinners Lane,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.07
250128,Skinners Lane,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
250128,Skinners Lane,2023-06-04T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
250128,Skinners Lane,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
250128,Skinners Lane,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
250128,Skinners Lane,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
250128,Skinners Lane,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
250128,Skinners Lane,2023-06-04T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,23.3
250128,Skinners Lane,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
250128,Skinners Lane,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
250128,Skinners Lane,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
250128,Skinners Lane,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.75
250128,Skinners Lane,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.01
250128,Skinners Lane,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.97
250128,Skinners Lane,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
250128,Skinners Lane,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
250128,Skinners Lane,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
250128,Skinners Lane,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
250128,Skinners Lane,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.98
250128,Skinners Lane,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
250128,Skinners Lane,2023-06-02T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
250128,Skinners Lane,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
250128,Skinners Lane,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
250128,Skinners Lane,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
250128,Skinners Lane,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
250128,Skinners Lane,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
250128,Skinners Lane,2023-06-02T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,20.1
250128,Skinners Lane,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
250128,Skinners Lane,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
250128,Skinners Lane,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
250128,Skinners Lane,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
250128,Skinners Lane,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.86
250128,Skinners Lane,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
250128,Skinners Lane,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.67
250128,Skinners Lane,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
250128,Skinners Lane,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
250128,Skinners Lane,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
250128,Skinners Lane,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
250128,Skinners Lane,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
250128,Skinners Lane,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
250128,Skinners Lane,2023-06-02T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
250128,Skinners Lane,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
250128,Skinners Lane,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
250128,Skinners Lane,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
250128,Skinners Lane,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
250128,Skinners Lane,2023-06-02T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,20.3
250128,Skinners Lane,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
250128,Skinners Lane,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250128,Skinners Lane,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
250128,Skinners Lane,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
250128,Skinners Lane,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.69
250128,Skinners Lane,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
250128,Skinners Lane,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.44
250128,Skinners Lane,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
250128,Skinners Lane,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
250128,Skinners Lane,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
250128,Skinners Lane,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
250128,Skinners Lane,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
250128,Skinners Lane,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
250128,Skinners Lane,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
250128,Skinners Lane,2023-06-02T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
250128,Skinners Lane,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
250128,Skinners Lane,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
250128,Skinners Lane,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
250128,Skinners Lane,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
250128,Skinners Lane,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
250128,Skinners Lane,2023-06-02T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
250128,Skinners Lane,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,20.5
250128,Skinners Lane,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
250128,Skinners Lane,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
250128,Skinners Lane,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
250128,Skinners Lane,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
250128,Skinners Lane,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.34
250128,Skinners Lane,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
250128,Skinners Lane,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
250128,Skinners Lane,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
250128,Skinners Lane,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
250128,Skinners Lane,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
250128,Skinners Lane,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
250128,Skinners Lane,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
250128,Skinners Lane,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
250128,Skinners Lane,2023-06-02T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
250128,Skinners Lane,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
250128,Skinners Lane,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
250128,Skinners Lane,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
250128,Skinners Lane,2023-06-02T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
250128,Skinners Lane,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,20.6
250128,Skinners Lane,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
250128,Skinners Lane,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
250128,Skinners Lane,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
250128,Skinners Lane,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
250128,Skinners Lane,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
250128,Skinners Lane,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
