Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.14
250128,Skinners Lane,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.87
250128,Skinners Lane,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
250128,Skinners Lane,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
250128,Skinners Lane,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
250128,Skinners Lane,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.61
250128,Skinners Lane,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
250128,Skinners Lane,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
250128,Skinners Lane,2023-06-02T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
250128,Skinners Lane,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
250128,Skinners Lane,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
250128,Skinners Lane,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
250128,Skinners Lane,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
250128,Skinners Lane,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
250128,Skinners Lane,2023-06-02T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
250128,Skinners Lane,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,20.8
250128,Skinners Lane,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
250128,Skinners Lane,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250128,Skinners Lane,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
250128,Skinners Lane,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
250128,Skinners Lane,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
250128,Skinners Lane,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.84
250128,Skinners Lane,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.3
250128,Skinners Lane,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.92
250128,Skinners Lane,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
250128,Skinners Lane,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
250128,Skinners Lane,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.13
250128,Skinners Lane,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
250128,Skinners Lane,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
250128,Skinners Lane,2023-06-02T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
250128,Skinners Lane,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
250128,Skinners Lane,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
250128,Skinners Lane,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
250128,Skinners Lane,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
250128,Skinners Lane,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
250128,Skinners Lane,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
250128,Skinners Lane,2023-06-02T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
250128,Skinners Lane,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,20.9
250128,Skinners Lane,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
250128,Skinners Lane,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250128,Skinners Lane,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
250128,Skinners Lane,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
250128,Skinners Lane,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
250128,Skinners Lane,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.36
250128,Skinners Lane,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.73
250128,Skinners Lane,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.65
250128,Skinners Lane,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
250128,Skinners Lane,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
250128,Skinners Lane,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
250128,Skinners Lane,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
250128,Skinners Lane,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
250128,Skinners Lane,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
250128,Skinners Lane,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
250128,Skinners Lane,2023-06-02T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
250128,Skinners Lane,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
250128,Skinners Lane,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
250128,Skinners Lane,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
250128,Skinners Lane,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
250128,Skinners Lane,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
250128,Skinners Lane,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
250128,Skinners Lane,2023-06-02T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
250128,Skinners Lane,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,21.0
250128,Skinners Lane,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
250128,Skinners Lane,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250128,Skinners Lane,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
250128,Skinners Lane,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
250128,Skinners Lane,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.25
250128,Skinners Lane,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.67
250128,Skinners Lane,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.86
250128,Skinners Lane,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
250128,Skinners Lane,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
250128,Skinners Lane,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
250128,Skinners Lane,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
250128,Skinners Lane,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
250128,Skinners Lane,2023-06-02T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
250128,Skinners Lane,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
250128,Skinners Lane,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
250128,Skinners Lane,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
250128,Skinners Lane,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
250128,Skinners Lane,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
250128,Skinners Lane,2023-06-02T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
250128,Skinners Lane,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,21.1
250128,Skinners Lane,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
250128,Skinners Lane,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250128,Skinners Lane,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
250128,Skinners Lane,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
250128,Skinners Lane,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
250128,Skinners Lane,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.42
250128,Skinners Lane,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.52
250128,Skinners Lane,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.62
250128,Skinners Lane,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
250128,Skinners Lane,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
250128,Skinners Lane,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
250128,Skinners Lane,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
250128,Skinners Lane,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
250128,Skinners Lane,2023-06-02T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
250128,Skinners Lane,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
250128,Skinners Lane,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
250128,Skinners Lane,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
250128,Skinners Lane,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
250128,Skinners Lane,2023-06-02T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
250128,Skinners Lane,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,21.2
250128,Skinners Lane,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
250128,Skinners Lane,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250128,Skinners Lane,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
250128,Skinners Lane,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
250128,Skinners Lane,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
250128,Skinners Lane,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.32
250128,Skinners Lane,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
250128,Skinners Lane,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.28
250128,Skinners Lane,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
250128,Skinners Lane,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
250128,Skinners Lane,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
250128,Skinners Lane,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
250128,Skinners Lane,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
250128,Skinners Lane,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
250128,Skinners Lane,2023-06-02T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
250128,Skinners Lane,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
250128,Skinners Lane,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
250128,Skinners Lane,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
250128,Skinners Lane,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
250128,Skinners Lane,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
250128,Skinners Lane,2023-06-02T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
250128,Skinners Lane,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,21.4
250128,Skinners Lane,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
250128,Skinners Lane,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250128,Skinners Lane,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
250128,Skinners Lane,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
250128,Skinners Lane,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.68
250128,Skinners Lane,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.68
250128,Skinners Lane,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.24
250128,Skinners Lane,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,15.9
250128,Skinners Lane,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
250128,Skinners Lane,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
250128,Skinners Lane,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
250128,Skinners Lane,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
250128,Skinners Lane,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
250128,Skinners Lane,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
250128,Skinners Lane,2023-06-02T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
250128,Skinners Lane,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
250128,Skinners Lane,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
250128,Skinners Lane,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
250128,Skinners Lane,2023-06-02T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
250128,Skinners Lane,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,21.4
250128,Skinners Lane,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
250128,Skinners Lane,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250128,Skinners Lane,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
250128,Skinners Lane,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
250128,Skinners Lane,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
250128,Skinners Lane,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.55
250128,Skinners Lane,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.23
250128,Skinners Lane,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.91
250128,Skinners Lane,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
250128,Skinners Lane,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
250128,Skinners Lane,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
250128,Skinners Lane,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
250128,Skinners Lane,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
250128,Skinners Lane,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
250128,Skinners Lane,2023-06-02T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
250128,Skinners Lane,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
250128,Skinners Lane,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
250128,Skinners Lane,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
250128,Skinners Lane,2023-06-02T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
250128,Skinners Lane,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,21.6
250128,Skinners Lane,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
250128,Skinners Lane,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250128,Skinners Lane,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
250128,Skinners Lane,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
250128,Skinners Lane,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
250128,Skinners Lane,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.18
250128,Skinners Lane,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.05
250128,Skinners Lane,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.38
250128,Skinners Lane,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,12.8
250128,Skinners Lane,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
250128,Skinners Lane,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
250128,Skinners Lane,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
250128,Skinners Lane,2023-06-02T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
250128,Skinners Lane,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
250128,Skinners Lane,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
250128,Skinners Lane,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
250128,Skinners Lane,2023-06-02T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
250128,Skinners Lane,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,21.7
250128,Skinners Lane,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
250128,Skinners Lane,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
250128,Skinners Lane,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
250128,Skinners Lane,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
250128,Skinners Lane,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.52
250128,Skinners Lane,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.21
250128,Skinners Lane,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.22
250128,Skinners Lane,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,14.5
250128,Skinners Lane,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
250128,Skinners Lane,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
250128,Skinners Lane,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
250128,Skinners Lane,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
250128,Skinners Lane,2023-06-02T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
250128,Skinners Lane,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
250128,Skinners Lane,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
250128,Skinners Lane,2023-06-02T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
250128,Skinners Lane,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,21.9
250128,Skinners Lane,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
250128,Skinners Lane,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250128,Skinners Lane,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
250128,Skinners Lane,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
250128,Skinners Lane,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
250128,Skinners Lane,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.25
250128,Skinners Lane,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.01
250128,Skinners Lane,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.32
250128,Skinners Lane,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,14.1
250128,Skinners Lane,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
250128,Skinners Lane,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
250128,Skinners Lane,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
250128,Skinners Lane,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
250128,Skinners Lane,2023-06-02T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
250128,Skinners Lane,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
250128,Skinners Lane,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
250128,Skinners Lane,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
250128,Skinners Lane,2023-06-02T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
250128,Skinners Lane,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,22.0
250128,Skinners Lane,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
250128,Skinners Lane,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
250128,Skinners Lane,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
250128,Skinners Lane,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.33
250128,Skinners Lane,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.11
250128,Skinners Lane,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.05
250128,Skinners Lane,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
250128,Skinners Lane,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
250128,Skinners Lane,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
250128,Skinners Lane,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
250128,Skinners Lane,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
250128,Skinners Lane,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
250128,Skinners Lane,2023-06-02T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
250128,Skinners Lane,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
250128,Skinners Lane,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
250128,Skinners Lane,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
250128,Skinners Lane,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
250128,Skinners Lane,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
250128,Skinners Lane,2023-06-02T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
250128,Skinners Lane,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,22.2
250128,Skinners Lane,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
250128,Skinners Lane,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
250128,Skinners Lane,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
250128,Skinners Lane,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
250128,Skinners Lane,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.15
250128,Skinners Lane,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
250128,Skinners Lane,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.52
250128,Skinners Lane,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
250128,Skinners Lane,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
250128,Skinners Lane,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
250128,Skinners Lane,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
250128,Skinners Lane,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
250128,Skinners Lane,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
250128,Skinners Lane,2023-06-02T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
250128,Skinners Lane,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
250128,Skinners Lane,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
250128,Skinners Lane,2023-06-02T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
250128,Skinners Lane,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,22.3
250128,Skinners Lane,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
250128,Skinners Lane,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
250128,Skinners Lane,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
250128,Skinners Lane,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
250128,Skinners Lane,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.77
250128,Skinners Lane,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.4
250128,Skinners Lane,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.61
250128,Skinners Lane,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
250128,Skinners Lane,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
250128,Skinners Lane,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
250128,Skinners Lane,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
250128,Skinners Lane,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
250128,Skinners Lane,2023-06-02T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
250128,Skinners Lane,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
250128,Skinners Lane,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
250128,Skinners Lane,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
250128,Skinners Lane,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
250128,Skinners Lane,2023-06-02T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
250128,Skinners Lane,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,22.4
250128,Skinners Lane,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
250128,Skinners Lane,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
250128,Skinners Lane,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
250128,Skinners Lane,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.94
250128,Skinners Lane,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.64
250128,Skinners Lane,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.52
250128,Skinners Lane,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
250128,Skinners Lane,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
250128,Skinners Lane,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
250128,Skinners Lane,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
250128,Skinners Lane,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
250128,Skinners Lane,2023-06-02T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
250128,Skinners Lane,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
250128,Skinners Lane,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
250128,Skinners Lane,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
250128,Skinners Lane,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
250128,Skinners Lane,2023-06-02T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
250128,Skinners Lane,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,22.5
250128,Skinners Lane,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
250128,Skinners Lane,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
250128,Skinners Lane,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
