Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
250128,Skinners Lane,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.65
250128,Skinners Lane,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
250128,Skinners Lane,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.53
250128,Skinners Lane,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
250128,Skinners Lane,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
250128,Skinners Lane,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
250128,Skinners Lane,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
250128,Skinners Lane,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
250128,Skinners Lane,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
250128,Skinners Lane,2023-06-02T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
250128,Skinners Lane,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
250128,Skinners Lane,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
250128,Skinners Lane,2023-06-02T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
250128,Skinners Lane,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,22.6
250128,Skinners Lane,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
250128,Skinners Lane,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
250128,Skinners Lane,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
250128,Skinners Lane,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
250128,Skinners Lane,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.85
250128,Skinners Lane,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.81
250128,Skinners Lane,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.9
250128,Skinners Lane,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
250128,Skinners Lane,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
250128,Skinners Lane,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
250128,Skinners Lane,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
250128,Skinners Lane,2023-06-02T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
250128,Skinners Lane,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
250128,Skinners Lane,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
250128,Skinners Lane,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
250128,Skinners Lane,2023-06-02T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
250128,Skinners Lane,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,22.7
250128,Skinners Lane,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
250128,Skinners Lane,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
250128,Skinners Lane,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
250128,Skinners Lane,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
250128,Skinners Lane,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.27
250128,Skinners Lane,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.27
250128,Skinners Lane,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.72
250128,Skinners Lane,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,11.6
250128,Skinners Lane,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
250128,Skinners Lane,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
250128,Skinners Lane,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
250128,Skinners Lane,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
250128,Skinners Lane,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
250128,Skinners Lane,2023-06-02T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
250128,Skinners Lane,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
250128,Skinners Lane,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
250128,Skinners Lane,2023-06-02T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
250128,Skinners Lane,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,22.8
250128,Skinners Lane,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
250128,Skinners Lane,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
250128,Skinners Lane,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
250128,Skinners Lane,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
250128,Skinners Lane,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.95
250128,Skinners Lane,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.72
250128,Skinners Lane,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.88
250128,Skinners Lane,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,14.1
250128,Skinners Lane,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
250128,Skinners Lane,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
250128,Skinners Lane,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
250128,Skinners Lane,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
250128,Skinners Lane,2023-06-02T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
250128,Skinners Lane,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
250128,Skinners Lane,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
250128,Skinners Lane,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
250128,Skinners Lane,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
250128,Skinners Lane,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
250128,Skinners Lane,2023-06-02T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
250128,Skinners Lane,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,22.9
250128,Skinners Lane,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
250128,Skinners Lane,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
250128,Skinners Lane,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
250128,Skinners Lane,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
250128,Skinners Lane,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.34
250128,Skinners Lane,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
250128,Skinners Lane,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.63
250128,Skinners Lane,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
250128,Skinners Lane,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
250128,Skinners Lane,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
250128,Skinners Lane,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
250128,Skinners Lane,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
250128,Skinners Lane,2023-06-02T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
250128,Skinners Lane,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
250128,Skinners Lane,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
250128,Skinners Lane,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
250128,Skinners Lane,2023-06-02T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
250128,Skinners Lane,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,22.9
250128,Skinners Lane,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
250128,Skinners Lane,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
250128,Skinners Lane,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
250128,Skinners Lane,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
250128,Skinners Lane,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
250128,Skinners Lane,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
250128,Skinners Lane,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.46
250128,Skinners Lane,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
250128,Skinners Lane,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
250128,Skinners Lane,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
250128,Skinners Lane,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
250128,Skinners Lane,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
250128,Skinners Lane,2023-06-02T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
250128,Skinners Lane,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
250128,Skinners Lane,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
250128,Skinners Lane,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
250128,Skinners Lane,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
250128,Skinners Lane,2023-06-02T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
250128,Skinners Lane,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,23.0
250128,Skinners Lane,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
250128,Skinners Lane,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
250128,Skinners Lane,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
250128,Skinners Lane,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
250128,Skinners Lane,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,4.77
250128,Skinners Lane,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
250128,Skinners Lane,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.16
250128,Skinners Lane,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
250128,Skinners Lane,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
250128,Skinners Lane,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
250128,Skinners Lane,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
250128,Skinners Lane,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
250128,Skinners Lane,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
250128,Skinners Lane,2023-06-02T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
250128,Skinners Lane,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
250128,Skinners Lane,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
250128,Skinners Lane,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
250128,Skinners Lane,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
250128,Skinners Lane,2023-06-02T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
250128,Skinners Lane,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,23.0
250128,Skinners Lane,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
250128,Skinners Lane,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
250128,Skinners Lane,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
250128,Skinners Lane,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.37
250128,Skinners Lane,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
250128,Skinners Lane,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.55
250128,Skinners Lane,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
250128,Skinners Lane,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
250128,Skinners Lane,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
250128,Skinners Lane,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
250128,Skinners Lane,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
250128,Skinners Lane,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
250128,Skinners Lane,2023-06-02T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
250128,Skinners Lane,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
250128,Skinners Lane,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
250128,Skinners Lane,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
250128,Skinners Lane,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
250128,Skinners Lane,2023-06-02T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
250128,Skinners Lane,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,23.0
250128,Skinners Lane,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
250128,Skinners Lane,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
250128,Skinners Lane,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
250128,Skinners Lane,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
250128,Skinners Lane,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.43
250128,Skinners Lane,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.68
250128,Skinners Lane,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.38
250128,Skinners Lane,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
250128,Skinners Lane,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
250128,Skinners Lane,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
250128,Skinners Lane,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
250128,Skinners Lane,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
250128,Skinners Lane,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
250128,Skinners Lane,2023-06-02T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
250128,Skinners Lane,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
250128,Skinners Lane,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
250128,Skinners Lane,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
250128,Skinners Lane,2023-06-02T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
250128,Skinners Lane,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,23.1
250128,Skinners Lane,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
250128,Skinners Lane,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
250128,Skinners Lane,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
250128,Skinners Lane,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
250128,Skinners Lane,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.09
250128,Skinners Lane,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.31
250128,Skinners Lane,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.87
250128,Skinners Lane,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
250128,Skinners Lane,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
250128,Skinners Lane,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
250128,Skinners Lane,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
250128,Skinners Lane,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
250128,Skinners Lane,2023-06-02T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
250128,Skinners Lane,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
250128,Skinners Lane,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
250128,Skinners Lane,2023-06-02T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
250128,Skinners Lane,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,23.0
250128,Skinners Lane,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
250128,Skinners Lane,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
250128,Skinners Lane,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
250128,Skinners Lane,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.77
250128,Skinners Lane,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
250128,Skinners Lane,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.85
250128,Skinners Lane,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
250128,Skinners Lane,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
250128,Skinners Lane,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
250128,Skinners Lane,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
250128,Skinners Lane,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
250128,Skinners Lane,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
250128,Skinners Lane,2023-06-02T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
250128,Skinners Lane,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
250128,Skinners Lane,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
250128,Skinners Lane,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
250128,Skinners Lane,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
250128,Skinners Lane,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
250128,Skinners Lane,2023-06-02T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
250128,Skinners Lane,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,23.1
250128,Skinners Lane,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
250128,Skinners Lane,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
250128,Skinners Lane,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
250128,Skinners Lane,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
250128,Skinners Lane,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.56
250128,Skinners Lane,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.39
250128,Skinners Lane,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.07
250128,Skinners Lane,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
250128,Skinners Lane,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
250128,Skinners Lane,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
250128,Skinners Lane,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
250128,Skinners Lane,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
250128,Skinners Lane,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
250128,Skinners Lane,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
250128,Skinners Lane,2023-06-02T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
250128,Skinners Lane,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
250128,Skinners Lane,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
250128,Skinners Lane,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
250128,Skinners Lane,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
250128,Skinners Lane,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
250128,Skinners Lane,2023-06-02T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,23.1
250128,Skinners Lane,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
250128,Skinners Lane,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
250128,Skinners Lane,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
250128,Skinners Lane,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.78
250128,Skinners Lane,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.77
250128,Skinners Lane,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.83
250128,Skinners Lane,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
250128,Skinners Lane,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
250128,Skinners Lane,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
250128,Skinners Lane,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
250128,Skinners Lane,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
250128,Skinners Lane,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
250128,Skinners Lane,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.72
250128,Skinners Lane,2023-06-02T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
250128,Skinners Lane,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
250128,Skinners Lane,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
250128,Skinners Lane,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
250128,Skinners Lane,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
250128,Skinners Lane,2023-06-02T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
250128,Skinners Lane,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
250128,Skinners Lane,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,23.1
250128,Skinners Lane,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
250128,Skinners Lane,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
250128,Skinners Lane,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
250128,Skinners Lane,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
250128,Skinners Lane,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.97
250128,Skinners Lane,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.83
250128,Skinners Lane,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
250128,Skinners Lane,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
250128,Skinners Lane,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
250128,Skinners Lane,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
250128,Skinners Lane,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
250128,Skinners Lane,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
250128,Skinners Lane,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
250128,Skinners Lane,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
250128,Skinners Lane,2023-06-02T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
250128,Skinners Lane,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
250128,Skinners Lane,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
250128,Skinners Lane,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
250128,Skinners Lane,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
250128,Skinners Lane,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
250128,Skinners Lane,2023-06-02T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
250128,Skinners Lane,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,23.0
250128,Skinners Lane,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
250128,Skinners Lane,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
250128,Skinners Lane,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
250128,Skinners Lane,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
250128,Skinners Lane,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
250128,Skinners Lane,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.17
250128,Skinners Lane,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.27
250128,Skinners Lane,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
250128,Skinners Lane,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
250128,Skinners Lane,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
250128,Skinners Lane,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
250128,Skinners Lane,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
250128,Skinners Lane,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
250128,Skinners Lane,2023-06-02T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
250128,Skinners Lane,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
250128,Skinners Lane,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
250128,Skinners Lane,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
250128,Skinners Lane,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
250128,Skinners Lane,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
250128,Skinners Lane,2023-06-02T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
250128,Skinners Lane,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,23.0
