Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
250128,Skinners Lane,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
250128,Skinners Lane,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
250128,Skinners Lane,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
250128,Skinners Lane,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.43
250128,Skinners Lane,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.13
250128,Skinners Lane,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
250128,Skinners Lane,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
250128,Skinners Lane,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
250128,Skinners Lane,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
250128,Skinners Lane,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
250128,Skinners Lane,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
250128,Skinners Lane,2023-06-02T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
250128,Skinners Lane,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
250128,Skinners Lane,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
250128,Skinners Lane,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
250128,Skinners Lane,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
250128,Skinners Lane,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
250128,Skinners Lane,2023-06-02T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
250128,Skinners Lane,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,23.0
250128,Skinners Lane,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
250128,Skinners Lane,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
250128,Skinners Lane,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
250128,Skinners Lane,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.27
250128,Skinners Lane,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.44
250128,Skinners Lane,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.8
250128,Skinners Lane,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
250128,Skinners Lane,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
250128,Skinners Lane,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
250128,Skinners Lane,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
250128,Skinners Lane,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
250128,Skinners Lane,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.89
250128,Skinners Lane,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
250128,Skinners Lane,2023-06-02T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
250128,Skinners Lane,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
250128,Skinners Lane,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
250128,Skinners Lane,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
250128,Skinners Lane,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
250128,Skinners Lane,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
250128,Skinners Lane,2023-06-02T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
250128,Skinners Lane,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,23.1
250128,Skinners Lane,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
250128,Skinners Lane,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
250128,Skinners Lane,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
250128,Skinners Lane,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
250128,Skinners Lane,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
250128,Skinners Lane,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
250128,Skinners Lane,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.03
250128,Skinners Lane,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
250128,Skinners Lane,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
250128,Skinners Lane,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
250128,Skinners Lane,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
250128,Skinners Lane,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
250128,Skinners Lane,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
250128,Skinners Lane,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
250128,Skinners Lane,2023-06-02T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
250128,Skinners Lane,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
250128,Skinners Lane,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
250128,Skinners Lane,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
250128,Skinners Lane,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
250128,Skinners Lane,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
250128,Skinners Lane,2023-06-02T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
250128,Skinners Lane,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,23.1
250128,Skinners Lane,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
250128,Skinners Lane,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
250128,Skinners Lane,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
250128,Skinners Lane,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
250128,Skinners Lane,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
250128,Skinners Lane,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
250128,Skinners Lane,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.62
250128,Skinners Lane,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
250128,Skinners Lane,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
250128,Skinners Lane,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
250128,Skinners Lane,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
250128,Skinners Lane,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
250128,Skinners Lane,2023-06-02T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
250128,Skinners Lane,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
250128,Skinners Lane,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
250128,Skinners Lane,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
250128,Skinners Lane,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
250128,Skinners Lane,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
250128,Skinners Lane,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
250128,Skinners Lane,2023-06-02T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
250128,Skinners Lane,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,23.1
250128,Skinners Lane,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
250128,Skinners Lane,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
250128,Skinners Lane,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
250128,Skinners Lane,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
250128,Skinners Lane,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.96
250128,Skinners Lane,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.62
250128,Skinners Lane,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.12
250128,Skinners Lane,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
250128,Skinners Lane,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
250128,Skinners Lane,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
250128,Skinners Lane,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
250128,Skinners Lane,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
250128,Skinners Lane,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
250128,Skinners Lane,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
250128,Skinners Lane,2023-06-02T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
250128,Skinners Lane,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
250128,Skinners Lane,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
250128,Skinners Lane,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
250128,Skinners Lane,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
250128,Skinners Lane,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
250128,Skinners Lane,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
250128,Skinners Lane,2023-06-02T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
250128,Skinners Lane,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,23.1
250128,Skinners Lane,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
250128,Skinners Lane,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
250128,Skinners Lane,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
250128,Skinners Lane,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
250128,Skinners Lane,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.3
250128,Skinners Lane,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
250128,Skinners Lane,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.82
250128,Skinners Lane,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
250128,Skinners Lane,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
250128,Skinners Lane,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
250128,Skinners Lane,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
250128,Skinners Lane,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
250128,Skinners Lane,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
250128,Skinners Lane,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
250128,Skinners Lane,2023-06-02T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
250128,Skinners Lane,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
250128,Skinners Lane,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
250128,Skinners Lane,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
250128,Skinners Lane,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
250128,Skinners Lane,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
250128,Skinners Lane,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
250128,Skinners Lane,2023-06-02T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,23.2
250128,Skinners Lane,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
250128,Skinners Lane,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
250128,Skinners Lane,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
250128,Skinners Lane,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
250128,Skinners Lane,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.22
250128,Skinners Lane,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
250128,Skinners Lane,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.78
250128,Skinners Lane,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
250128,Skinners Lane,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
250128,Skinners Lane,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
250128,Skinners Lane,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
250128,Skinners Lane,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
250128,Skinners Lane,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
250128,Skinners Lane,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
250128,Skinners Lane,2023-06-02T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
250128,Skinners Lane,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
250128,Skinners Lane,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
250128,Skinners Lane,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
250128,Skinners Lane,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
250128,Skinners Lane,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
250128,Skinners Lane,2023-06-02T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,23.1
250128,Skinners Lane,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
250128,Skinners Lane,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
250128,Skinners Lane,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
250128,Skinners Lane,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
250128,Skinners Lane,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
250128,Skinners Lane,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.69
250128,Skinners Lane,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
250128,Skinners Lane,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
250128,Skinners Lane,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
250128,Skinners Lane,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
250128,Skinners Lane,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
250128,Skinners Lane,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
250128,Skinners Lane,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
250128,Skinners Lane,2023-06-02T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
250128,Skinners Lane,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
250128,Skinners Lane,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
250128,Skinners Lane,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
250128,Skinners Lane,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
250128,Skinners Lane,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
250128,Skinners Lane,2023-06-02T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
250128,Skinners Lane,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,23.0
250128,Skinners Lane,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
250128,Skinners Lane,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
250128,Skinners Lane,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
250128,Skinners Lane,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
250128,Skinners Lane,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.82
250128,Skinners Lane,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
250128,Skinners Lane,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.58
250128,Skinners Lane,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
250128,Skinners Lane,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
250128,Skinners Lane,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
250128,Skinners Lane,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
250128,Skinners Lane,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
250128,Skinners Lane,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
250128,Skinners Lane,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
250128,Skinners Lane,2023-06-02T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
250128,Skinners Lane,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
250128,Skinners Lane,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
250128,Skinners Lane,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
250128,Skinners Lane,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
250128,Skinners Lane,2023-06-02T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
250128,Skinners Lane,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,23.0
250128,Skinners Lane,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
250128,Skinners Lane,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
250128,Skinners Lane,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
250128,Skinners Lane,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.52
250128,Skinners Lane,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
250128,Skinners Lane,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
250128,Skinners Lane,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
250128,Skinners Lane,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
250128,Skinners Lane,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
250128,Skinners Lane,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
250128,Skinners Lane,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
250128,Skinners Lane,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
250128,Skinners Lane,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.84
250128,Skinners Lane,2023-06-02T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
250128,Skinners Lane,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
250128,Skinners Lane,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
250128,Skinners Lane,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
250128,Skinners Lane,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
250128,Skinners Lane,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
250128,Skinners Lane,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
250128,Skinners Lane,2023-06-02T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
250128,Skinners Lane,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,22.9
250128,Skinners Lane,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
250128,Skinners Lane,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
250128,Skinners Lane,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
250128,Skinners Lane,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.38
250128,Skinners Lane,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.95
250128,Skinners Lane,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.21
250128,Skinners Lane,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
250128,Skinners Lane,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
250128,Skinners Lane,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
250128,Skinners Lane,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
250128,Skinners Lane,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
250128,Skinners Lane,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
250128,Skinners Lane,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
250128,Skinners Lane,2023-06-02T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
250128,Skinners Lane,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
250128,Skinners Lane,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
250128,Skinners Lane,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
250128,Skinners Lane,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
250128,Skinners Lane,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
250128,Skinners Lane,2023-06-02T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
250128,Skinners Lane,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,22.9
250128,Skinners Lane,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
250128,Skinners Lane,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
250128,Skinners Lane,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
250128,Skinners Lane,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
250128,Skinners Lane,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
250128,Skinners Lane,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.13
250128,Skinners Lane,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
250128,Skinners Lane,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
250128,Skinners Lane,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
250128,Skinners Lane,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
250128,Skinners Lane,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
250128,Skinners Lane,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
250128,Skinners Lane,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
250128,Skinners Lane,2023-06-02T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
250128,Skinners Lane,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
250128,Skinners Lane,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
250128,Skinners Lane,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
250128,Skinners Lane,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
250128,Skinners Lane,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
250128,Skinners Lane,2023-06-02T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
250128,Skinners Lane,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,22.9
250128,Skinners Lane,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
250128,Skinners Lane,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
250128,Skinners Lane,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
250128,Skinners Lane,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
250128,Skinners Lane,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
250128,Skinners Lane,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
250128,Skinners Lane,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.04
250128,Skinners Lane,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.21
250128,Skinners Lane,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
250128,Skinners Lane,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
250128,Skinners Lane,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
250128,Skinners Lane,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
250128,Skinners Lane,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
250128,Skinners Lane,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
250128,Skinners Lane,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
250128,Skinners Lane,2023-06-02T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
250128,Skinners Lane,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
250128,Skinners Lane,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
250128,Skinners Lane,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
250128,Skinners Lane,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
250128,Skinners Lane,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
250128,Skinners Lane,2023-06-02T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
250128,Skinners Lane,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,22.9
250128,Skinners Lane,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
250128,Skinners Lane,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
250128,Skinners Lane,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
250128,Skinners Lane,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
250128,Skinners Lane,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.09
250128,Skinners Lane,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.38
250128,Skinners Lane,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.87
250128,Skinners Lane,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
250128,Skinners Lane,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
250128,Skinners Lane,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
250128,Skinners Lane,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
250128,Skinners Lane,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
250128,Skinners Lane,2023-06-02T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
250128,Skinners Lane,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
250128,Skinners Lane,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
250128,Skinners Lane,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
250128,Skinners Lane,2023-06-02T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
250128,Skinners Lane,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,22.9
250128,Skinners Lane,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
250128,Skinners Lane,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
250128,Skinners Lane,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
250128,Skinners Lane,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.96
250128,Skinners Lane,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,2.91
250128,Skinners Lane,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.65
250128,Skinners Lane,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
250128,Skinners Lane,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
250128,Skinners Lane,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
250128,Skinners Lane,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.6
250128,Skinners Lane,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
250128,Skinners Lane,2023-06-02T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
250128,Skinners Lane,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
250128,Skinners Lane,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
250128,Skinners Lane,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.4
250128,Skinners Lane,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
