Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-02T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,22.9
250128,Skinners Lane,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
250128,Skinners Lane,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
250128,Skinners Lane,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
250128,Skinners Lane,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.38
250128,Skinners Lane,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.2
250128,Skinners Lane,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.45
250128,Skinners Lane,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
250128,Skinners Lane,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
250128,Skinners Lane,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
250128,Skinners Lane,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.33
250128,Skinners Lane,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
250128,Skinners Lane,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.52
250128,Skinners Lane,2023-06-02T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
250128,Skinners Lane,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
250128,Skinners Lane,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
250128,Skinners Lane,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
250128,Skinners Lane,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
250128,Skinners Lane,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.11
250128,Skinners Lane,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
250128,Skinners Lane,2023-06-02T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
250128,Skinners Lane,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,22.9
250128,Skinners Lane,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
250128,Skinners Lane,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
250128,Skinners Lane,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
250128,Skinners Lane,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
250128,Skinners Lane,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.66
250128,Skinners Lane,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
250128,Skinners Lane,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
250128,Skinners Lane,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
250128,Skinners Lane,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
250128,Skinners Lane,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
250128,Skinners Lane,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
250128,Skinners Lane,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
250128,Skinners Lane,2023-06-02T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
250128,Skinners Lane,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
250128,Skinners Lane,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
250128,Skinners Lane,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
250128,Skinners Lane,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
250128,Skinners Lane,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.81
250128,Skinners Lane,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
250128,Skinners Lane,2023-06-02T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
250128,Skinners Lane,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,22.9
250128,Skinners Lane,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
250128,Skinners Lane,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
250128,Skinners Lane,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
250128,Skinners Lane,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.92
250128,Skinners Lane,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.45
250128,Skinners Lane,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.97
250128,Skinners Lane,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
250128,Skinners Lane,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
250128,Skinners Lane,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
250128,Skinners Lane,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
250128,Skinners Lane,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
250128,Skinners Lane,2023-06-02T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
250128,Skinners Lane,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
250128,Skinners Lane,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
250128,Skinners Lane,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.5
250128,Skinners Lane,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
250128,Skinners Lane,2023-06-02T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
250128,Skinners Lane,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,22.9
250128,Skinners Lane,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
250128,Skinners Lane,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
250128,Skinners Lane,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
250128,Skinners Lane,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.56
250128,Skinners Lane,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.72
250128,Skinners Lane,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.3
250128,Skinners Lane,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
250128,Skinners Lane,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
250128,Skinners Lane,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
250128,Skinners Lane,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
250128,Skinners Lane,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
250128,Skinners Lane,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
250128,Skinners Lane,2023-06-02T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
250128,Skinners Lane,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.01
250128,Skinners Lane,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
250128,Skinners Lane,2023-06-02T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
250128,Skinners Lane,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,22.9
250128,Skinners Lane,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
250128,Skinners Lane,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
250128,Skinners Lane,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
250128,Skinners Lane,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
250128,Skinners Lane,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.74
250128,Skinners Lane,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.89
250128,Skinners Lane,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.64
250128,Skinners Lane,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
250128,Skinners Lane,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
250128,Skinners Lane,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
250128,Skinners Lane,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
250128,Skinners Lane,2023-06-02T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
250128,Skinners Lane,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
250128,Skinners Lane,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.23
250128,Skinners Lane,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
250128,Skinners Lane,2023-06-02T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
250128,Skinners Lane,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,22.9
250128,Skinners Lane,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
250128,Skinners Lane,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
250128,Skinners Lane,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
250128,Skinners Lane,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
250128,Skinners Lane,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.33
250128,Skinners Lane,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.24
250128,Skinners Lane,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.57
250128,Skinners Lane,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
250128,Skinners Lane,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
250128,Skinners Lane,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
250128,Skinners Lane,2023-06-02T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
250128,Skinners Lane,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
250128,Skinners Lane,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
250128,Skinners Lane,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.37
250128,Skinners Lane,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
250128,Skinners Lane,2023-06-02T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
250128,Skinners Lane,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,22.8
250128,Skinners Lane,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
250128,Skinners Lane,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
250128,Skinners Lane,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
250128,Skinners Lane,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.12
250128,Skinners Lane,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.08
250128,Skinners Lane,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.78
250128,Skinners Lane,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
250128,Skinners Lane,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
250128,Skinners Lane,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
250128,Skinners Lane,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
250128,Skinners Lane,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
250128,Skinners Lane,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
250128,Skinners Lane,2023-06-02T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
250128,Skinners Lane,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
250128,Skinners Lane,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.05
250128,Skinners Lane,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
250128,Skinners Lane,2023-06-02T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
250128,Skinners Lane,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,22.9
250128,Skinners Lane,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
250128,Skinners Lane,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
250128,Skinners Lane,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
250128,Skinners Lane,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.29
250128,Skinners Lane,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.97
250128,Skinners Lane,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.59
250128,Skinners Lane,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
250128,Skinners Lane,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
250128,Skinners Lane,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
250128,Skinners Lane,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
250128,Skinners Lane,2023-06-02T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
250128,Skinners Lane,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
250128,Skinners Lane,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
250128,Skinners Lane,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.62
250128,Skinners Lane,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
250128,Skinners Lane,2023-06-02T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
250128,Skinners Lane,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,22.9
250128,Skinners Lane,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
250128,Skinners Lane,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
250128,Skinners Lane,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
250128,Skinners Lane,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.36
250128,Skinners Lane,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.54
250128,Skinners Lane,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.31
250128,Skinners Lane,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
250128,Skinners Lane,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
250128,Skinners Lane,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
250128,Skinners Lane,2023-06-02T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
250128,Skinners Lane,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
250128,Skinners Lane,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.24
250128,Skinners Lane,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
250128,Skinners Lane,2023-06-02T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
250128,Skinners Lane,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,22.9
250128,Skinners Lane,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
250128,Skinners Lane,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
250128,Skinners Lane,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
250128,Skinners Lane,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.42
250128,Skinners Lane,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.4
250128,Skinners Lane,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.45
250128,Skinners Lane,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,11.9
250128,Skinners Lane,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
250128,Skinners Lane,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
250128,Skinners Lane,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
250128,Skinners Lane,2023-06-02T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
250128,Skinners Lane,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
250128,Skinners Lane,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.61
250128,Skinners Lane,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
250128,Skinners Lane,2023-06-02T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
250128,Skinners Lane,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,22.9
250128,Skinners Lane,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
250128,Skinners Lane,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
250128,Skinners Lane,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
250128,Skinners Lane,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
250128,Skinners Lane,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
250128,Skinners Lane,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.04
250128,Skinners Lane,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.3
250128,Skinners Lane,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.64
250128,Skinners Lane,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
250128,Skinners Lane,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
250128,Skinners Lane,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
250128,Skinners Lane,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
250128,Skinners Lane,2023-06-02T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
250128,Skinners Lane,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
250128,Skinners Lane,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.59
250128,Skinners Lane,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
250128,Skinners Lane,2023-06-02T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
250128,Skinners Lane,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,22.9
250128,Skinners Lane,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
250128,Skinners Lane,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
250128,Skinners Lane,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
250128,Skinners Lane,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
250128,Skinners Lane,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
250128,Skinners Lane,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.24
250128,Skinners Lane,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.01
250128,Skinners Lane,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.04
250128,Skinners Lane,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
250128,Skinners Lane,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
250128,Skinners Lane,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
250128,Skinners Lane,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
250128,Skinners Lane,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
250128,Skinners Lane,2023-06-02T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
250128,Skinners Lane,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
250128,Skinners Lane,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.08
250128,Skinners Lane,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
250128,Skinners Lane,2023-06-02T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
250128,Skinners Lane,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,22.9
250128,Skinners Lane,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
250128,Skinners Lane,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
250128,Skinners Lane,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
250128,Skinners Lane,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
250128,Skinners Lane,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.45
250128,Skinners Lane,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.01
250128,Skinners Lane,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.41
250128,Skinners Lane,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,11.5
250128,Skinners Lane,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
250128,Skinners Lane,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
250128,Skinners Lane,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
250128,Skinners Lane,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
250128,Skinners Lane,2023-06-02T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
250128,Skinners Lane,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
250128,Skinners Lane,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.16
250128,Skinners Lane,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
250128,Skinners Lane,2023-06-02T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
250128,Skinners Lane,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,22.9
250128,Skinners Lane,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
250128,Skinners Lane,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
250128,Skinners Lane,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
250128,Skinners Lane,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
250128,Skinners Lane,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.41
250128,Skinners Lane,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.4
250128,Skinners Lane,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.62
250128,Skinners Lane,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,9.8
250128,Skinners Lane,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
250128,Skinners Lane,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
250128,Skinners Lane,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
250128,Skinners Lane,2023-06-02T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.9
250128,Skinners Lane,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.71
250128,Skinners Lane,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
250128,Skinners Lane,2023-06-02T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
250128,Skinners Lane,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,23.0
250128,Skinners Lane,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
250128,Skinners Lane,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
250128,Skinners Lane,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
250128,Skinners Lane,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
250128,Skinners Lane,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.52
250128,Skinners Lane,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.06
250128,Skinners Lane,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.1
250128,Skinners Lane,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,10.5
250128,Skinners Lane,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
250128,Skinners Lane,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
250128,Skinners Lane,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
250128,Skinners Lane,2023-06-02T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
250128,Skinners Lane,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
250128,Skinners Lane,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
