Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
250128,Skinners Lane,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.19
250128,Skinners Lane,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
250128,Skinners Lane,2023-06-02T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,23.0
250128,Skinners Lane,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
250128,Skinners Lane,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
250128,Skinners Lane,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
250128,Skinners Lane,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.99
250128,Skinners Lane,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.92
250128,Skinners Lane,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.65
250128,Skinners Lane,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
250128,Skinners Lane,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
250128,Skinners Lane,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
250128,Skinners Lane,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
250128,Skinners Lane,2023-06-02T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
250128,Skinners Lane,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.9
250128,Skinners Lane,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.29
250128,Skinners Lane,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
250128,Skinners Lane,2023-06-02T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
250128,Skinners Lane,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,23.0
250128,Skinners Lane,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
250128,Skinners Lane,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
250128,Skinners Lane,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
250128,Skinners Lane,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.25
250128,Skinners Lane,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.17
250128,Skinners Lane,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.06
250128,Skinners Lane,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
250128,Skinners Lane,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
250128,Skinners Lane,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
250128,Skinners Lane,2023-06-02T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
250128,Skinners Lane,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
250128,Skinners Lane,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.81
250128,Skinners Lane,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
250128,Skinners Lane,2023-06-02T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,23.0
250128,Skinners Lane,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
250128,Skinners Lane,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
250128,Skinners Lane,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
250128,Skinners Lane,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.66
250128,Skinners Lane,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.39
250128,Skinners Lane,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.61
250128,Skinners Lane,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,13.8
250128,Skinners Lane,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
250128,Skinners Lane,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
250128,Skinners Lane,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
250128,Skinners Lane,2023-06-02T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
250128,Skinners Lane,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
250128,Skinners Lane,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.83
250128,Skinners Lane,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
250128,Skinners Lane,2023-06-02T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
250128,Skinners Lane,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,23.1
250128,Skinners Lane,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
250128,Skinners Lane,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
250128,Skinners Lane,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
250128,Skinners Lane,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.38
250128,Skinners Lane,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.79
250128,Skinners Lane,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.42
250128,Skinners Lane,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
250128,Skinners Lane,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
250128,Skinners Lane,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
250128,Skinners Lane,2023-06-02T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
250128,Skinners Lane,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.13
250128,Skinners Lane,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
250128,Skinners Lane,2023-06-02T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
250128,Skinners Lane,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,23.3
250128,Skinners Lane,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
250128,Skinners Lane,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
250128,Skinners Lane,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
250128,Skinners Lane,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.44
250128,Skinners Lane,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.93
250128,Skinners Lane,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.08
250128,Skinners Lane,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
250128,Skinners Lane,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
250128,Skinners Lane,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
250128,Skinners Lane,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
250128,Skinners Lane,2023-06-02T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
250128,Skinners Lane,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
250128,Skinners Lane,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
250128,Skinners Lane,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.31
250128,Skinners Lane,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
250128,Skinners Lane,2023-06-02T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
250128,Skinners Lane,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,23.4
250128,Skinners Lane,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
250128,Skinners Lane,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
250128,Skinners Lane,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
250128,Skinners Lane,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.7
250128,Skinners Lane,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.42
250128,Skinners Lane,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.86
250128,Skinners Lane,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
250128,Skinners Lane,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
250128,Skinners Lane,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
250128,Skinners Lane,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
250128,Skinners Lane,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
250128,Skinners Lane,2023-06-02T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
250128,Skinners Lane,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.18
250128,Skinners Lane,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
250128,Skinners Lane,2023-06-02T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,23.8
250128,Skinners Lane,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
250128,Skinners Lane,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
250128,Skinners Lane,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
250128,Skinners Lane,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.62
250128,Skinners Lane,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.91
250128,Skinners Lane,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.5
250128,Skinners Lane,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
250128,Skinners Lane,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
250128,Skinners Lane,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
250128,Skinners Lane,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
250128,Skinners Lane,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
250128,Skinners Lane,2023-06-02T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
250128,Skinners Lane,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
250128,Skinners Lane,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
250128,Skinners Lane,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.21
250128,Skinners Lane,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
250128,Skinners Lane,2023-06-02T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,24.0
250128,Skinners Lane,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
250128,Skinners Lane,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
250128,Skinners Lane,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
250128,Skinners Lane,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.08
250128,Skinners Lane,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.17
250128,Skinners Lane,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
250128,Skinners Lane,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
250128,Skinners Lane,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
250128,Skinners Lane,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
250128,Skinners Lane,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
250128,Skinners Lane,2023-06-02T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
250128,Skinners Lane,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
250128,Skinners Lane,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
250128,Skinners Lane,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.84
250128,Skinners Lane,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
250128,Skinners Lane,2023-06-02T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
250128,Skinners Lane,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,24.3
250128,Skinners Lane,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
250128,Skinners Lane,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
250128,Skinners Lane,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
250128,Skinners Lane,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
250128,Skinners Lane,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.88
250128,Skinners Lane,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.17
250128,Skinners Lane,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.84
250128,Skinners Lane,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
250128,Skinners Lane,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
250128,Skinners Lane,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
250128,Skinners Lane,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
250128,Skinners Lane,2023-06-02T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
250128,Skinners Lane,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.05
250128,Skinners Lane,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
250128,Skinners Lane,2023-06-02T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
250128,Skinners Lane,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,24.5
250128,Skinners Lane,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
250128,Skinners Lane,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
250128,Skinners Lane,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
250128,Skinners Lane,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
250128,Skinners Lane,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
250128,Skinners Lane,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.23
250128,Skinners Lane,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.19
250128,Skinners Lane,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.4
250128,Skinners Lane,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
250128,Skinners Lane,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
250128,Skinners Lane,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
250128,Skinners Lane,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
250128,Skinners Lane,2023-06-02T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
250128,Skinners Lane,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.78
250128,Skinners Lane,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
250128,Skinners Lane,2023-06-02T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,24.8
250128,Skinners Lane,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
250128,Skinners Lane,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
250128,Skinners Lane,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
250128,Skinners Lane,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
250128,Skinners Lane,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.63
250128,Skinners Lane,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.53
250128,Skinners Lane,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.61
250128,Skinners Lane,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,8.5
250128,Skinners Lane,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
250128,Skinners Lane,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
250128,Skinners Lane,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
250128,Skinners Lane,2023-06-02T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
250128,Skinners Lane,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
250128,Skinners Lane,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
250128,Skinners Lane,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
250128,Skinners Lane,2023-06-02T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
250128,Skinners Lane,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,25.2
250128,Skinners Lane,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
250128,Skinners Lane,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
250128,Skinners Lane,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
250128,Skinners Lane,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.81
250128,Skinners Lane,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.24
250128,Skinners Lane,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.44
250128,Skinners Lane,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
250128,Skinners Lane,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
250128,Skinners Lane,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
250128,Skinners Lane,2023-06-02T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
250128,Skinners Lane,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
250128,Skinners Lane,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.14
250128,Skinners Lane,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
250128,Skinners Lane,2023-06-02T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
250128,Skinners Lane,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,25.8
250128,Skinners Lane,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
250128,Skinners Lane,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
250128,Skinners Lane,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
250128,Skinners Lane,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
250128,Skinners Lane,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.44
250128,Skinners Lane,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.66
250128,Skinners Lane,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.55
250128,Skinners Lane,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
250128,Skinners Lane,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
250128,Skinners Lane,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
250128,Skinners Lane,2023-06-02T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
250128,Skinners Lane,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
250128,Skinners Lane,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.17
250128,Skinners Lane,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
250128,Skinners Lane,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
250128,Skinners Lane,2023-06-02T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
250128,Skinners Lane,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,26.5
250128,Skinners Lane,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
250128,Skinners Lane,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
250128,Skinners Lane,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
250128,Skinners Lane,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
250128,Skinners Lane,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.39
250128,Skinners Lane,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.56
250128,Skinners Lane,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.01
250128,Skinners Lane,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
250128,Skinners Lane,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
250128,Skinners Lane,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
250128,Skinners Lane,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
250128,Skinners Lane,2023-06-02T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
250128,Skinners Lane,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
250128,Skinners Lane,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.03
250128,Skinners Lane,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
250128,Skinners Lane,2023-06-02T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
250128,Skinners Lane,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,26.5
250128,Skinners Lane,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
250128,Skinners Lane,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
250128,Skinners Lane,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
250128,Skinners Lane,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.08
250128,Skinners Lane,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.13
250128,Skinners Lane,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.15
250128,Skinners Lane,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
250128,Skinners Lane,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
250128,Skinners Lane,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
250128,Skinners Lane,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
