Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-02T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
250128,Skinners Lane,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
250128,Skinners Lane,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
250128,Skinners Lane,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.29
250128,Skinners Lane,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
250128,Skinners Lane,2023-06-02T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
250128,Skinners Lane,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,26.4
250128,Skinners Lane,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
250128,Skinners Lane,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
250128,Skinners Lane,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
250128,Skinners Lane,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.42
250128,Skinners Lane,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.27
250128,Skinners Lane,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.01
250128,Skinners Lane,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
250128,Skinners Lane,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
250128,Skinners Lane,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
250128,Skinners Lane,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
250128,Skinners Lane,2023-06-02T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
250128,Skinners Lane,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
250128,Skinners Lane,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
250128,Skinners Lane,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
250128,Skinners Lane,2023-06-02T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
250128,Skinners Lane,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,25.9
250128,Skinners Lane,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
250128,Skinners Lane,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
250128,Skinners Lane,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
250128,Skinners Lane,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.06
250128,Skinners Lane,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.47
250128,Skinners Lane,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.94
250128,Skinners Lane,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,16.3
250128,Skinners Lane,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
250128,Skinners Lane,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
250128,Skinners Lane,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
250128,Skinners Lane,2023-06-02T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
250128,Skinners Lane,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
250128,Skinners Lane,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
250128,Skinners Lane,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.6
250128,Skinners Lane,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
250128,Skinners Lane,2023-06-02T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
250128,Skinners Lane,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,25.5
250128,Skinners Lane,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
250128,Skinners Lane,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
250128,Skinners Lane,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
250128,Skinners Lane,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.73
250128,Skinners Lane,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.62
250128,Skinners Lane,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.3
250128,Skinners Lane,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,14.7
250128,Skinners Lane,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
250128,Skinners Lane,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
250128,Skinners Lane,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
250128,Skinners Lane,2023-06-02T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
250128,Skinners Lane,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
250128,Skinners Lane,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.12
250128,Skinners Lane,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
250128,Skinners Lane,2023-06-02T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
250128,Skinners Lane,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,24.7
250128,Skinners Lane,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
250128,Skinners Lane,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
250128,Skinners Lane,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
250128,Skinners Lane,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
250128,Skinners Lane,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.12
250128,Skinners Lane,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.15
250128,Skinners Lane,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.68
250128,Skinners Lane,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,13.1
250128,Skinners Lane,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
250128,Skinners Lane,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
250128,Skinners Lane,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
250128,Skinners Lane,2023-06-02T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
250128,Skinners Lane,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
250128,Skinners Lane,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
250128,Skinners Lane,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
250128,Skinners Lane,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.24
250128,Skinners Lane,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
250128,Skinners Lane,2023-06-02T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
250128,Skinners Lane,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,23.6
250128,Skinners Lane,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
250128,Skinners Lane,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
250128,Skinners Lane,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
250128,Skinners Lane,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.54
250128,Skinners Lane,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.36
250128,Skinners Lane,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.08
250128,Skinners Lane,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
250128,Skinners Lane,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
250128,Skinners Lane,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
250128,Skinners Lane,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
250128,Skinners Lane,2023-06-02T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
250128,Skinners Lane,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
250128,Skinners Lane,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
250128,Skinners Lane,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
250128,Skinners Lane,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
250128,Skinners Lane,2023-06-02T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
250128,Skinners Lane,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,22.2
250128,Skinners Lane,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
250128,Skinners Lane,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
250128,Skinners Lane,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
250128,Skinners Lane,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
250128,Skinners Lane,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.54
250128,Skinners Lane,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.97
250128,Skinners Lane,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.47
250128,Skinners Lane,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
250128,Skinners Lane,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
250128,Skinners Lane,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
250128,Skinners Lane,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
250128,Skinners Lane,2023-06-02T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
250128,Skinners Lane,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
250128,Skinners Lane,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
250128,Skinners Lane,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
250128,Skinners Lane,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
250128,Skinners Lane,2023-06-02T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
250128,Skinners Lane,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,20.9
250128,Skinners Lane,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
250128,Skinners Lane,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
250128,Skinners Lane,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
250128,Skinners Lane,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
250128,Skinners Lane,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.37
250128,Skinners Lane,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.44
250128,Skinners Lane,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.48
250128,Skinners Lane,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
250128,Skinners Lane,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
250128,Skinners Lane,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
250128,Skinners Lane,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
250128,Skinners Lane,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
250128,Skinners Lane,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
250128,Skinners Lane,2023-06-02T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
250128,Skinners Lane,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
250128,Skinners Lane,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
250128,Skinners Lane,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
250128,Skinners Lane,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
250128,Skinners Lane,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
250128,Skinners Lane,2023-06-02T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
250128,Skinners Lane,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,20.2
250128,Skinners Lane,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
250128,Skinners Lane,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
250128,Skinners Lane,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
250128,Skinners Lane,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.8
250128,Skinners Lane,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.93
250128,Skinners Lane,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.22
250128,Skinners Lane,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
250128,Skinners Lane,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
250128,Skinners Lane,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
250128,Skinners Lane,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
250128,Skinners Lane,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
250128,Skinners Lane,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
250128,Skinners Lane,2023-06-02T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
250128,Skinners Lane,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
250128,Skinners Lane,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
250128,Skinners Lane,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
250128,Skinners Lane,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
250128,Skinners Lane,2023-06-02T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
250128,Skinners Lane,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,19.9
250128,Skinners Lane,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
250128,Skinners Lane,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
250128,Skinners Lane,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
250128,Skinners Lane,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.38
250128,Skinners Lane,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.48
250128,Skinners Lane,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.59
250128,Skinners Lane,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
250128,Skinners Lane,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
250128,Skinners Lane,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
250128,Skinners Lane,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
250128,Skinners Lane,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
250128,Skinners Lane,2023-06-02T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
250128,Skinners Lane,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
250128,Skinners Lane,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
250128,Skinners Lane,2023-06-02T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
250128,Skinners Lane,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,19.8
250128,Skinners Lane,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
250128,Skinners Lane,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
250128,Skinners Lane,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
250128,Skinners Lane,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.35
250128,Skinners Lane,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.5
250128,Skinners Lane,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.52
250128,Skinners Lane,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,13.4
250128,Skinners Lane,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
250128,Skinners Lane,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
250128,Skinners Lane,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
250128,Skinners Lane,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
250128,Skinners Lane,2023-06-02T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
250128,Skinners Lane,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
250128,Skinners Lane,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
250128,Skinners Lane,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
250128,Skinners Lane,2023-06-02T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
250128,Skinners Lane,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,19.6
250128,Skinners Lane,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
250128,Skinners Lane,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
250128,Skinners Lane,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
250128,Skinners Lane,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.2
250128,Skinners Lane,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.57
250128,Skinners Lane,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.51
250128,Skinners Lane,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,14.8
250128,Skinners Lane,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
250128,Skinners Lane,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
250128,Skinners Lane,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
250128,Skinners Lane,2023-06-02T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
250128,Skinners Lane,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
250128,Skinners Lane,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.6
250128,Skinners Lane,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
250128,Skinners Lane,2023-06-02T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
250128,Skinners Lane,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
250128,Skinners Lane,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,19.5
250128,Skinners Lane,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
250128,Skinners Lane,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
250128,Skinners Lane,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
250128,Skinners Lane,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.98
250128,Skinners Lane,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.85
250128,Skinners Lane,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.51
250128,Skinners Lane,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,12.4
250128,Skinners Lane,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
250128,Skinners Lane,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
250128,Skinners Lane,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
250128,Skinners Lane,2023-06-02T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
250128,Skinners Lane,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
250128,Skinners Lane,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
250128,Skinners Lane,2023-06-02T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
250128,Skinners Lane,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
250128,Skinners Lane,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,19.3
250128,Skinners Lane,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
250128,Skinners Lane,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
250128,Skinners Lane,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
250128,Skinners Lane,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.04
250128,Skinners Lane,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,1.1
250128,Skinners Lane,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.32
250128,Skinners Lane,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
250128,Skinners Lane,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
250128,Skinners Lane,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
250128,Skinners Lane,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
250128,Skinners Lane,2023-06-02T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
250128,Skinners Lane,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
250128,Skinners Lane,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
250128,Skinners Lane,2023-06-02T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
250128,Skinners Lane,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,19.3
250128,Skinners Lane,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
250128,Skinners Lane,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
250128,Skinners Lane,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
250128,Skinners Lane,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.9
250128,Skinners Lane,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.91
250128,Skinners Lane,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.04
250128,Skinners Lane,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,13.6
250128,Skinners Lane,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
250128,Skinners Lane,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
250128,Skinners Lane,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
250128,Skinners Lane,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
250128,Skinners Lane,2023-06-02T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
250128,Skinners Lane,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
250128,Skinners Lane,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
250128,Skinners Lane,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
250128,Skinners Lane,2023-06-02T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
250128,Skinners Lane,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,19.3
250128,Skinners Lane,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
250128,Skinners Lane,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
250128,Skinners Lane,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
250128,Skinners Lane,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.96
250128,Skinners Lane,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.54
250128,Skinners Lane,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.92
250128,Skinners Lane,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,15.5
250128,Skinners Lane,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
