Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
250128,Skinners Lane,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
250128,Skinners Lane,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
250128,Skinners Lane,2023-06-02T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
250128,Skinners Lane,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
250128,Skinners Lane,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.23
250128,Skinners Lane,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
250128,Skinners Lane,2023-06-02T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
250128,Skinners Lane,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
250128,Skinners Lane,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,19.4
250128,Skinners Lane,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
250128,Skinners Lane,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
250128,Skinners Lane,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
250128,Skinners Lane,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.92
250128,Skinners Lane,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.26
250128,Skinners Lane,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.55
250128,Skinners Lane,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
250128,Skinners Lane,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
250128,Skinners Lane,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
250128,Skinners Lane,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
250128,Skinners Lane,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
250128,Skinners Lane,2023-06-02T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
250128,Skinners Lane,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
250128,Skinners Lane,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
250128,Skinners Lane,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
250128,Skinners Lane,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
250128,Skinners Lane,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
250128,Skinners Lane,2023-06-02T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
250128,Skinners Lane,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,19.5
250128,Skinners Lane,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
250128,Skinners Lane,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
250128,Skinners Lane,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
250128,Skinners Lane,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
250128,Skinners Lane,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.14
250128,Skinners Lane,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.63
250128,Skinners Lane,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.68
250128,Skinners Lane,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
250128,Skinners Lane,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
250128,Skinners Lane,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
250128,Skinners Lane,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
250128,Skinners Lane,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.51
250128,Skinners Lane,2023-06-02T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
250128,Skinners Lane,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
250128,Skinners Lane,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
250128,Skinners Lane,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
250128,Skinners Lane,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
250128,Skinners Lane,2023-06-02T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
250128,Skinners Lane,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,19.4
250128,Skinners Lane,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
250128,Skinners Lane,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
250128,Skinners Lane,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
250128,Skinners Lane,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.78
250128,Skinners Lane,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.51
250128,Skinners Lane,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.34
250128,Skinners Lane,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
250128,Skinners Lane,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
250128,Skinners Lane,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
250128,Skinners Lane,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
250128,Skinners Lane,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
250128,Skinners Lane,2023-06-02T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
250128,Skinners Lane,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
250128,Skinners Lane,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
250128,Skinners Lane,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
250128,Skinners Lane,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
250128,Skinners Lane,2023-06-02T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
250128,Skinners Lane,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,19.1
250128,Skinners Lane,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
250128,Skinners Lane,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
250128,Skinners Lane,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
250128,Skinners Lane,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
250128,Skinners Lane,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
250128,Skinners Lane,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.62
250128,Skinners Lane,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.02
250128,Skinners Lane,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
250128,Skinners Lane,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
250128,Skinners Lane,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
250128,Skinners Lane,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
250128,Skinners Lane,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
250128,Skinners Lane,2023-06-02T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
250128,Skinners Lane,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
250128,Skinners Lane,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
250128,Skinners Lane,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
250128,Skinners Lane,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
250128,Skinners Lane,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
250128,Skinners Lane,2023-06-02T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
250128,Skinners Lane,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
250128,Skinners Lane,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,18.9
250128,Skinners Lane,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
250128,Skinners Lane,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
250128,Skinners Lane,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
250128,Skinners Lane,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
250128,Skinners Lane,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.14
250128,Skinners Lane,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.08
250128,Skinners Lane,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
250128,Skinners Lane,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
250128,Skinners Lane,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
250128,Skinners Lane,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
250128,Skinners Lane,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
250128,Skinners Lane,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
250128,Skinners Lane,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
250128,Skinners Lane,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
250128,Skinners Lane,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
250128,Skinners Lane,2023-06-02T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
250128,Skinners Lane,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
250128,Skinners Lane,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
250128,Skinners Lane,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.27
250128,Skinners Lane,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
250128,Skinners Lane,2023-06-02T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
250128,Skinners Lane,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
250128,Skinners Lane,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,19.0
250128,Skinners Lane,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
250128,Skinners Lane,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
250128,Skinners Lane,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
250128,Skinners Lane,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
250128,Skinners Lane,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
250128,Skinners Lane,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.51
250128,Skinners Lane,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.5
250128,Skinners Lane,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.01
250128,Skinners Lane,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
250128,Skinners Lane,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
250128,Skinners Lane,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
250128,Skinners Lane,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
250128,Skinners Lane,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
250128,Skinners Lane,2023-06-02T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
250128,Skinners Lane,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
250128,Skinners Lane,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
250128,Skinners Lane,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
250128,Skinners Lane,2023-06-02T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
250128,Skinners Lane,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,19.1
250128,Skinners Lane,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
250128,Skinners Lane,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
250128,Skinners Lane,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
250128,Skinners Lane,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.13
250128,Skinners Lane,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.95
250128,Skinners Lane,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.67
250128,Skinners Lane,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
250128,Skinners Lane,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
250128,Skinners Lane,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
250128,Skinners Lane,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
250128,Skinners Lane,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
250128,Skinners Lane,2023-06-02T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
250128,Skinners Lane,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
250128,Skinners Lane,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
250128,Skinners Lane,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
250128,Skinners Lane,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
250128,Skinners Lane,2023-06-02T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
250128,Skinners Lane,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,18.9
250128,Skinners Lane,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
250128,Skinners Lane,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
250128,Skinners Lane,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
250128,Skinners Lane,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.91
250128,Skinners Lane,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.54
250128,Skinners Lane,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.82
250128,Skinners Lane,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
250128,Skinners Lane,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
250128,Skinners Lane,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
250128,Skinners Lane,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
250128,Skinners Lane,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
250128,Skinners Lane,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
250128,Skinners Lane,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
250128,Skinners Lane,2023-06-02T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
250128,Skinners Lane,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
250128,Skinners Lane,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
250128,Skinners Lane,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
250128,Skinners Lane,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
250128,Skinners Lane,2023-06-02T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
250128,Skinners Lane,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,18.7
250128,Skinners Lane,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
250128,Skinners Lane,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
250128,Skinners Lane,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
250128,Skinners Lane,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.32
250128,Skinners Lane,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.11
250128,Skinners Lane,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.44
250128,Skinners Lane,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
250128,Skinners Lane,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
250128,Skinners Lane,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
250128,Skinners Lane,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
250128,Skinners Lane,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
250128,Skinners Lane,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
250128,Skinners Lane,2023-06-02T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
250128,Skinners Lane,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
250128,Skinners Lane,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
250128,Skinners Lane,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
250128,Skinners Lane,2023-06-02T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
250128,Skinners Lane,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
250128,Skinners Lane,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,18.5
250128,Skinners Lane,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
250128,Skinners Lane,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
250128,Skinners Lane,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
250128,Skinners Lane,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
250128,Skinners Lane,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.57
250128,Skinners Lane,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.12
250128,Skinners Lane,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.45
250128,Skinners Lane,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,14.5
250128,Skinners Lane,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
250128,Skinners Lane,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
250128,Skinners Lane,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.68
250128,Skinners Lane,2023-06-02T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
250128,Skinners Lane,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
250128,Skinners Lane,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
250128,Skinners Lane,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
250128,Skinners Lane,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
250128,Skinners Lane,2023-06-02T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
250128,Skinners Lane,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,18.4
250128,Skinners Lane,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
250128,Skinners Lane,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
250128,Skinners Lane,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
250128,Skinners Lane,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.92
250128,Skinners Lane,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.86
250128,Skinners Lane,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.51
250128,Skinners Lane,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
250128,Skinners Lane,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
250128,Skinners Lane,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
250128,Skinners Lane,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
250128,Skinners Lane,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
250128,Skinners Lane,2023-06-02T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
250128,Skinners Lane,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
250128,Skinners Lane,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
250128,Skinners Lane,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
250128,Skinners Lane,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
250128,Skinners Lane,2023-06-02T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
250128,Skinners Lane,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,18.4
250128,Skinners Lane,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
250128,Skinners Lane,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
250128,Skinners Lane,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
250128,Skinners Lane,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.92
250128,Skinners Lane,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.69
250128,Skinners Lane,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.67
250128,Skinners Lane,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
250128,Skinners Lane,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
250128,Skinners Lane,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
250128,Skinners Lane,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
250128,Skinners Lane,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
250128,Skinners Lane,2023-06-02T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
250128,Skinners Lane,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
250128,Skinners Lane,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
250128,Skinners Lane,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
250128,Skinners Lane,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
250128,Skinners Lane,2023-06-02T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
250128,Skinners Lane,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,18.5
250128,Skinners Lane,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
250128,Skinners Lane,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
250128,Skinners Lane,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
250128,Skinners Lane,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.33
250128,Skinners Lane,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
250128,Skinners Lane,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.33
250128,Skinners Lane,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
250128,Skinners Lane,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
250128,Skinners Lane,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
250128,Skinners Lane,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
250128,Skinners Lane,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
250128,Skinners Lane,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
250128,Skinners Lane,2023-06-02T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
250128,Skinners Lane,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
250128,Skinners Lane,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
250128,Skinners Lane,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
250128,Skinners Lane,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
250128,Skinners Lane,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
250128,Skinners Lane,2023-06-02T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
250128,Skinners Lane,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,18.4
250128,Skinners Lane,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
250128,Skinners Lane,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
250128,Skinners Lane,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
250128,Skinners Lane,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.46
250128,Skinners Lane,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.18
250128,Skinners Lane,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.41
250128,Skinners Lane,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
250128,Skinners Lane,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
250128,Skinners Lane,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
250128,Skinners Lane,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
250128,Skinners Lane,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.31
250128,Skinners Lane,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
250128,Skinners Lane,2023-06-02T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
250128,Skinners Lane,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
250128,Skinners Lane,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
250128,Skinners Lane,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
250128,Skinners Lane,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
250128,Skinners Lane,2023-06-02T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
250128,Skinners Lane,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,18.5
250128,Skinners Lane,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
250128,Skinners Lane,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
250128,Skinners Lane,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
250128,Skinners Lane,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
250128,Skinners Lane,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.32
250128,Skinners Lane,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.11
250128,Skinners Lane,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.15
250128,Skinners Lane,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
