Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
250128,Skinners Lane,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
250128,Skinners Lane,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
250128,Skinners Lane,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.43
250128,Skinners Lane,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
250128,Skinners Lane,2023-06-02T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
250128,Skinners Lane,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
250128,Skinners Lane,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
250128,Skinners Lane,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
250128,Skinners Lane,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
250128,Skinners Lane,2023-06-02T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
250128,Skinners Lane,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
250128,Skinners Lane,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,18.5
250128,Skinners Lane,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
250128,Skinners Lane,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
250128,Skinners Lane,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
250128,Skinners Lane,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
250128,Skinners Lane,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.35
250128,Skinners Lane,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
250128,Skinners Lane,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
250128,Skinners Lane,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
250128,Skinners Lane,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
250128,Skinners Lane,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
250128,Skinners Lane,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
250128,Skinners Lane,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
250128,Skinners Lane,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.08
250128,Skinners Lane,2023-06-02T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
250128,Skinners Lane,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
250128,Skinners Lane,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
250128,Skinners Lane,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
250128,Skinners Lane,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
250128,Skinners Lane,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
250128,Skinners Lane,2023-06-02T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,18.4
250128,Skinners Lane,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
250128,Skinners Lane,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
250128,Skinners Lane,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
250128,Skinners Lane,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
250128,Skinners Lane,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.3
250128,Skinners Lane,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
250128,Skinners Lane,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
250128,Skinners Lane,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
250128,Skinners Lane,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
250128,Skinners Lane,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
250128,Skinners Lane,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
250128,Skinners Lane,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
250128,Skinners Lane,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
250128,Skinners Lane,2023-06-02T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
250128,Skinners Lane,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
250128,Skinners Lane,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
250128,Skinners Lane,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
250128,Skinners Lane,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
250128,Skinners Lane,2023-06-02T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
250128,Skinners Lane,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
250128,Skinners Lane,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,18.5
250128,Skinners Lane,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
250128,Skinners Lane,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
250128,Skinners Lane,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
250128,Skinners Lane,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.93
250128,Skinners Lane,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.32
250128,Skinners Lane,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.28
250128,Skinners Lane,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
250128,Skinners Lane,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
250128,Skinners Lane,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
250128,Skinners Lane,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
250128,Skinners Lane,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.61
250128,Skinners Lane,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
250128,Skinners Lane,2023-06-02T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
250128,Skinners Lane,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
250128,Skinners Lane,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
250128,Skinners Lane,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
250128,Skinners Lane,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
250128,Skinners Lane,2023-06-02T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
250128,Skinners Lane,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,18.5
250128,Skinners Lane,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
250128,Skinners Lane,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
250128,Skinners Lane,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
250128,Skinners Lane,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.23
250128,Skinners Lane,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
250128,Skinners Lane,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.09
250128,Skinners Lane,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
250128,Skinners Lane,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
250128,Skinners Lane,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
250128,Skinners Lane,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
250128,Skinners Lane,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
250128,Skinners Lane,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
250128,Skinners Lane,2023-06-02T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
250128,Skinners Lane,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
250128,Skinners Lane,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
250128,Skinners Lane,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
250128,Skinners Lane,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
250128,Skinners Lane,2023-06-02T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
250128,Skinners Lane,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,18.5
250128,Skinners Lane,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
250128,Skinners Lane,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
250128,Skinners Lane,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
250128,Skinners Lane,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.87
250128,Skinners Lane,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
250128,Skinners Lane,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
250128,Skinners Lane,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
250128,Skinners Lane,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
250128,Skinners Lane,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
250128,Skinners Lane,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
250128,Skinners Lane,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
250128,Skinners Lane,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
250128,Skinners Lane,2023-06-02T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
250128,Skinners Lane,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
250128,Skinners Lane,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
250128,Skinners Lane,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
250128,Skinners Lane,2023-06-02T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
250128,Skinners Lane,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
250128,Skinners Lane,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
250128,Skinners Lane,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,18.5
250128,Skinners Lane,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
250128,Skinners Lane,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
250128,Skinners Lane,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
250128,Skinners Lane,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
250128,Skinners Lane,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.99
250128,Skinners Lane,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.86
250128,Skinners Lane,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.47
250128,Skinners Lane,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
250128,Skinners Lane,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
250128,Skinners Lane,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
250128,Skinners Lane,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
250128,Skinners Lane,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
250128,Skinners Lane,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
250128,Skinners Lane,2023-06-02T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
250128,Skinners Lane,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
250128,Skinners Lane,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
250128,Skinners Lane,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
250128,Skinners Lane,2023-06-02T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,18.5
250128,Skinners Lane,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
250128,Skinners Lane,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
250128,Skinners Lane,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
250128,Skinners Lane,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.67
250128,Skinners Lane,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.23
250128,Skinners Lane,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.56
250128,Skinners Lane,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
250128,Skinners Lane,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
250128,Skinners Lane,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
250128,Skinners Lane,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
250128,Skinners Lane,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
250128,Skinners Lane,2023-06-02T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
250128,Skinners Lane,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
250128,Skinners Lane,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
250128,Skinners Lane,2023-06-02T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,18.7
250128,Skinners Lane,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
250128,Skinners Lane,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
250128,Skinners Lane,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
250128,Skinners Lane,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.17
250128,Skinners Lane,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.28
250128,Skinners Lane,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.09
250128,Skinners Lane,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,16.3
250128,Skinners Lane,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
250128,Skinners Lane,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
250128,Skinners Lane,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
250128,Skinners Lane,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
250128,Skinners Lane,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
250128,Skinners Lane,2023-06-02T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
250128,Skinners Lane,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
250128,Skinners Lane,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
250128,Skinners Lane,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
250128,Skinners Lane,2023-06-02T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,18.7
250128,Skinners Lane,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
250128,Skinners Lane,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
250128,Skinners Lane,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
250128,Skinners Lane,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
250128,Skinners Lane,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
250128,Skinners Lane,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.01
250128,Skinners Lane,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.09
250128,Skinners Lane,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.71
250128,Skinners Lane,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
250128,Skinners Lane,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
250128,Skinners Lane,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
250128,Skinners Lane,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
250128,Skinners Lane,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
250128,Skinners Lane,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
250128,Skinners Lane,2023-06-02T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
250128,Skinners Lane,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
250128,Skinners Lane,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
250128,Skinners Lane,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
250128,Skinners Lane,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
250128,Skinners Lane,2023-06-02T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,18.6
250128,Skinners Lane,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
250128,Skinners Lane,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
250128,Skinners Lane,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
250128,Skinners Lane,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
250128,Skinners Lane,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
250128,Skinners Lane,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.03
250128,Skinners Lane,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.86
250128,Skinners Lane,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
250128,Skinners Lane,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
250128,Skinners Lane,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
250128,Skinners Lane,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
250128,Skinners Lane,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
250128,Skinners Lane,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
250128,Skinners Lane,2023-06-02T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
250128,Skinners Lane,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
250128,Skinners Lane,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
250128,Skinners Lane,2023-06-02T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,18.6
250128,Skinners Lane,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
250128,Skinners Lane,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
250128,Skinners Lane,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
250128,Skinners Lane,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
250128,Skinners Lane,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.34
250128,Skinners Lane,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.64
250128,Skinners Lane,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.35
250128,Skinners Lane,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
250128,Skinners Lane,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
250128,Skinners Lane,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
250128,Skinners Lane,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
250128,Skinners Lane,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
250128,Skinners Lane,2023-06-02T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
250128,Skinners Lane,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
250128,Skinners Lane,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
250128,Skinners Lane,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
250128,Skinners Lane,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
250128,Skinners Lane,2023-06-02T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,18.7
250128,Skinners Lane,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
250128,Skinners Lane,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
250128,Skinners Lane,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
250128,Skinners Lane,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
250128,Skinners Lane,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.03
250128,Skinners Lane,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.28
250128,Skinners Lane,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.85
250128,Skinners Lane,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.9
250128,Skinners Lane,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
250128,Skinners Lane,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
250128,Skinners Lane,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
250128,Skinners Lane,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
250128,Skinners Lane,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
250128,Skinners Lane,2023-06-02T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
250128,Skinners Lane,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
250128,Skinners Lane,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
250128,Skinners Lane,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
250128,Skinners Lane,2023-06-02T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,18.8
250128,Skinners Lane,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
250128,Skinners Lane,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
250128,Skinners Lane,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
250128,Skinners Lane,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
250128,Skinners Lane,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
250128,Skinners Lane,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.93
250128,Skinners Lane,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.68
250128,Skinners Lane,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
250128,Skinners Lane,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
250128,Skinners Lane,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
250128,Skinners Lane,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
250128,Skinners Lane,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
250128,Skinners Lane,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
250128,Skinners Lane,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
250128,Skinners Lane,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
250128,Skinners Lane,2023-06-02T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
250128,Skinners Lane,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
250128,Skinners Lane,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
250128,Skinners Lane,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
250128,Skinners Lane,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
250128,Skinners Lane,2023-06-02T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,18.9
250128,Skinners Lane,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
250128,Skinners Lane,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
250128,Skinners Lane,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
250128,Skinners Lane,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
250128,Skinners Lane,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
250128,Skinners Lane,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.81
250128,Skinners Lane,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.98
250128,Skinners Lane,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.51
250128,Skinners Lane,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,15.1
250128,Skinners Lane,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
250128,Skinners Lane,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
250128,Skinners Lane,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
250128,Skinners Lane,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
250128,Skinners Lane,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
250128,Skinners Lane,2023-06-02T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
250128,Skinners Lane,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
250128,Skinners Lane,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
250128,Skinners Lane,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
250128,Skinners Lane,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
250128,Skinners Lane,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
250128,Skinners Lane,2023-06-02T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,19.0
250128,Skinners Lane,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
250128,Skinners Lane,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
250128,Skinners Lane,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
250128,Skinners Lane,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
