Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.78
250128,Skinners Lane,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
250128,Skinners Lane,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.34
250128,Skinners Lane,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
250128,Skinners Lane,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
250128,Skinners Lane,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
250128,Skinners Lane,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
250128,Skinners Lane,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
250128,Skinners Lane,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
250128,Skinners Lane,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
250128,Skinners Lane,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
250128,Skinners Lane,2023-06-02T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
250128,Skinners Lane,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
250128,Skinners Lane,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
250128,Skinners Lane,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
250128,Skinners Lane,2023-06-02T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,19.1
250128,Skinners Lane,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
250128,Skinners Lane,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
250128,Skinners Lane,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
250128,Skinners Lane,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
250128,Skinners Lane,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
250128,Skinners Lane,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.79
250128,Skinners Lane,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
250128,Skinners Lane,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
250128,Skinners Lane,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
250128,Skinners Lane,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
250128,Skinners Lane,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
250128,Skinners Lane,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
250128,Skinners Lane,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
250128,Skinners Lane,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
250128,Skinners Lane,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
250128,Skinners Lane,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
250128,Skinners Lane,2023-06-02T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
250128,Skinners Lane,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
250128,Skinners Lane,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
250128,Skinners Lane,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
250128,Skinners Lane,2023-06-02T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,19.1
250128,Skinners Lane,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
250128,Skinners Lane,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
250128,Skinners Lane,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
250128,Skinners Lane,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
250128,Skinners Lane,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
250128,Skinners Lane,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.8
250128,Skinners Lane,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.2
250128,Skinners Lane,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.48
250128,Skinners Lane,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
250128,Skinners Lane,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
250128,Skinners Lane,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
250128,Skinners Lane,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.95
250128,Skinners Lane,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
250128,Skinners Lane,2023-06-02T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
250128,Skinners Lane,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
250128,Skinners Lane,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
250128,Skinners Lane,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
250128,Skinners Lane,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
250128,Skinners Lane,2023-06-02T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,19.1
250128,Skinners Lane,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
250128,Skinners Lane,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
250128,Skinners Lane,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
250128,Skinners Lane,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
250128,Skinners Lane,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
250128,Skinners Lane,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.55
250128,Skinners Lane,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.56
250128,Skinners Lane,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
250128,Skinners Lane,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
250128,Skinners Lane,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
250128,Skinners Lane,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
250128,Skinners Lane,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
250128,Skinners Lane,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
250128,Skinners Lane,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.52
250128,Skinners Lane,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
250128,Skinners Lane,2023-06-02T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
250128,Skinners Lane,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
250128,Skinners Lane,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
250128,Skinners Lane,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
250128,Skinners Lane,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
250128,Skinners Lane,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
250128,Skinners Lane,2023-06-02T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,19.1
250128,Skinners Lane,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
250128,Skinners Lane,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
250128,Skinners Lane,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
250128,Skinners Lane,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
250128,Skinners Lane,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
250128,Skinners Lane,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.64
250128,Skinners Lane,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
250128,Skinners Lane,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
250128,Skinners Lane,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
250128,Skinners Lane,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
250128,Skinners Lane,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
250128,Skinners Lane,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
250128,Skinners Lane,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
250128,Skinners Lane,2023-06-02T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
250128,Skinners Lane,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
250128,Skinners Lane,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
250128,Skinners Lane,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
250128,Skinners Lane,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
250128,Skinners Lane,2023-06-02T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,19.1
250128,Skinners Lane,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
250128,Skinners Lane,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
250128,Skinners Lane,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
250128,Skinners Lane,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
250128,Skinners Lane,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.08
250128,Skinners Lane,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
250128,Skinners Lane,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
250128,Skinners Lane,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
250128,Skinners Lane,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
250128,Skinners Lane,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
250128,Skinners Lane,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
250128,Skinners Lane,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
250128,Skinners Lane,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
250128,Skinners Lane,2023-06-02T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
250128,Skinners Lane,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
250128,Skinners Lane,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
250128,Skinners Lane,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
250128,Skinners Lane,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
250128,Skinners Lane,2023-06-02T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,19.3
250128,Skinners Lane,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
250128,Skinners Lane,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
250128,Skinners Lane,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
250128,Skinners Lane,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.78
250128,Skinners Lane,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.21
250128,Skinners Lane,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.22
250128,Skinners Lane,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
250128,Skinners Lane,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
250128,Skinners Lane,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
250128,Skinners Lane,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
250128,Skinners Lane,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
250128,Skinners Lane,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
250128,Skinners Lane,2023-06-02T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
250128,Skinners Lane,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
250128,Skinners Lane,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
250128,Skinners Lane,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
250128,Skinners Lane,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
250128,Skinners Lane,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
250128,Skinners Lane,2023-06-02T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,19.5
250128,Skinners Lane,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
250128,Skinners Lane,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
250128,Skinners Lane,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
250128,Skinners Lane,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
250128,Skinners Lane,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.82
250128,Skinners Lane,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
250128,Skinners Lane,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.18
250128,Skinners Lane,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
250128,Skinners Lane,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
250128,Skinners Lane,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
250128,Skinners Lane,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
250128,Skinners Lane,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
250128,Skinners Lane,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.04
250128,Skinners Lane,2023-06-02T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
250128,Skinners Lane,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
250128,Skinners Lane,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
250128,Skinners Lane,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
250128,Skinners Lane,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
250128,Skinners Lane,2023-06-02T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,19.7
250128,Skinners Lane,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
250128,Skinners Lane,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
250128,Skinners Lane,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
250128,Skinners Lane,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
250128,Skinners Lane,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.57
250128,Skinners Lane,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.5
250128,Skinners Lane,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.42
250128,Skinners Lane,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
250128,Skinners Lane,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
250128,Skinners Lane,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
250128,Skinners Lane,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
250128,Skinners Lane,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
250128,Skinners Lane,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
250128,Skinners Lane,2023-06-02T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
250128,Skinners Lane,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
250128,Skinners Lane,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
250128,Skinners Lane,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
250128,Skinners Lane,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
250128,Skinners Lane,2023-06-02T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,19.8
250128,Skinners Lane,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
250128,Skinners Lane,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
250128,Skinners Lane,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
250128,Skinners Lane,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
250128,Skinners Lane,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.68
250128,Skinners Lane,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.13
250128,Skinners Lane,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.13
250128,Skinners Lane,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
250128,Skinners Lane,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
250128,Skinners Lane,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
250128,Skinners Lane,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
250128,Skinners Lane,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
250128,Skinners Lane,2023-06-02T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
250128,Skinners Lane,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
250128,Skinners Lane,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
250128,Skinners Lane,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
250128,Skinners Lane,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
250128,Skinners Lane,2023-06-02T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,19.9
250128,Skinners Lane,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
250128,Skinners Lane,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
250128,Skinners Lane,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
250128,Skinners Lane,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
250128,Skinners Lane,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.31
250128,Skinners Lane,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.36
250128,Skinners Lane,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.27
250128,Skinners Lane,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,13.5
250128,Skinners Lane,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
250128,Skinners Lane,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
250128,Skinners Lane,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
250128,Skinners Lane,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
250128,Skinners Lane,2023-06-02T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
250128,Skinners Lane,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
250128,Skinners Lane,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
250128,Skinners Lane,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
250128,Skinners Lane,2023-06-02T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,20.0
250128,Skinners Lane,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
250128,Skinners Lane,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
250128,Skinners Lane,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
250128,Skinners Lane,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
250128,Skinners Lane,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.09
250128,Skinners Lane,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.46
250128,Skinners Lane,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
250128,Skinners Lane,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
250128,Skinners Lane,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
250128,Skinners Lane,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
250128,Skinners Lane,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.98
250128,Skinners Lane,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
250128,Skinners Lane,2023-06-02T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
250128,Skinners Lane,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
250128,Skinners Lane,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
250128,Skinners Lane,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
250128,Skinners Lane,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
250128,Skinners Lane,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
250128,Skinners Lane,2023-06-02T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,20.1
250128,Skinners Lane,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
250128,Skinners Lane,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
250128,Skinners Lane,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
250128,Skinners Lane,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
250128,Skinners Lane,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.5
250128,Skinners Lane,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
250128,Skinners Lane,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.74
250128,Skinners Lane,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
250128,Skinners Lane,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
250128,Skinners Lane,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
250128,Skinners Lane,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
250128,Skinners Lane,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
250128,Skinners Lane,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
250128,Skinners Lane,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
250128,Skinners Lane,2023-06-02T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
250128,Skinners Lane,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
250128,Skinners Lane,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
250128,Skinners Lane,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
250128,Skinners Lane,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
250128,Skinners Lane,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
250128,Skinners Lane,2023-06-02T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,20.3
250128,Skinners Lane,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
250128,Skinners Lane,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
250128,Skinners Lane,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
250128,Skinners Lane,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
250128,Skinners Lane,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
250128,Skinners Lane,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.84
250128,Skinners Lane,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
250128,Skinners Lane,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
250128,Skinners Lane,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
250128,Skinners Lane,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
250128,Skinners Lane,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
250128,Skinners Lane,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
250128,Skinners Lane,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.96
250128,Skinners Lane,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
250128,Skinners Lane,2023-06-02T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
250128,Skinners Lane,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
250128,Skinners Lane,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
250128,Skinners Lane,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
250128,Skinners Lane,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
250128,Skinners Lane,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
250128,Skinners Lane,2023-06-02T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,20.4
250128,Skinners Lane,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
250128,Skinners Lane,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
250128,Skinners Lane,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
250128,Skinners Lane,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
250128,Skinners Lane,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
250128,Skinners Lane,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.51
250128,Skinners Lane,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
250128,Skinners Lane,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
250128,Skinners Lane,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
250128,Skinners Lane,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
250128,Skinners Lane,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
250128,Skinners Lane,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
250128,Skinners Lane,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.56
250128,Skinners Lane,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
250128,Skinners Lane,2023-06-02T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
250128,Skinners Lane,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
250128,Skinners Lane,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
250128,Skinners Lane,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
250128,Skinners Lane,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
250128,Skinners Lane,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
250128,Skinners Lane,2023-06-02T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
250128,Skinners Lane,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,20.4
250128,Skinners Lane,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
250128,Skinners Lane,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
