Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
250128,Skinners Lane,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
250128,Skinners Lane,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.97
250128,Skinners Lane,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
250128,Skinners Lane,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
250128,Skinners Lane,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
250128,Skinners Lane,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
250128,Skinners Lane,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
250128,Skinners Lane,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
250128,Skinners Lane,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.99
250128,Skinners Lane,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
250128,Skinners Lane,2023-06-02T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
250128,Skinners Lane,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
250128,Skinners Lane,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
250128,Skinners Lane,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
250128,Skinners Lane,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
250128,Skinners Lane,2023-06-02T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,20.4
250128,Skinners Lane,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
250128,Skinners Lane,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
250128,Skinners Lane,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
250128,Skinners Lane,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
250128,Skinners Lane,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.53
250128,Skinners Lane,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.61
250128,Skinners Lane,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.31
250128,Skinners Lane,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
250128,Skinners Lane,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
250128,Skinners Lane,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
250128,Skinners Lane,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
250128,Skinners Lane,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.48
250128,Skinners Lane,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
250128,Skinners Lane,2023-06-02T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
250128,Skinners Lane,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
250128,Skinners Lane,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
250128,Skinners Lane,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
250128,Skinners Lane,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
250128,Skinners Lane,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
250128,Skinners Lane,2023-06-02T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,20.3
250128,Skinners Lane,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
250128,Skinners Lane,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
250128,Skinners Lane,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
250128,Skinners Lane,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
250128,Skinners Lane,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
250128,Skinners Lane,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.57
250128,Skinners Lane,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
250128,Skinners Lane,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
250128,Skinners Lane,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
250128,Skinners Lane,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
250128,Skinners Lane,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
250128,Skinners Lane,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
250128,Skinners Lane,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
250128,Skinners Lane,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
250128,Skinners Lane,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
250128,Skinners Lane,2023-06-02T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
250128,Skinners Lane,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
250128,Skinners Lane,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
250128,Skinners Lane,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
250128,Skinners Lane,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
250128,Skinners Lane,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
250128,Skinners Lane,2023-06-02T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,20.3
250128,Skinners Lane,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
250128,Skinners Lane,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
250128,Skinners Lane,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
250128,Skinners Lane,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
250128,Skinners Lane,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
250128,Skinners Lane,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.19
250128,Skinners Lane,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.73
250128,Skinners Lane,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
250128,Skinners Lane,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
250128,Skinners Lane,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
250128,Skinners Lane,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
250128,Skinners Lane,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
250128,Skinners Lane,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
250128,Skinners Lane,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
250128,Skinners Lane,2023-06-02T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
250128,Skinners Lane,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
250128,Skinners Lane,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
250128,Skinners Lane,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
250128,Skinners Lane,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
250128,Skinners Lane,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
250128,Skinners Lane,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
250128,Skinners Lane,2023-06-02T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
250128,Skinners Lane,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
250128,Skinners Lane,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,20.3
250128,Skinners Lane,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
250128,Skinners Lane,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
250128,Skinners Lane,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
250128,Skinners Lane,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.66
250128,Skinners Lane,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.12
250128,Skinners Lane,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.64
250128,Skinners Lane,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
250128,Skinners Lane,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
250128,Skinners Lane,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
250128,Skinners Lane,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
250128,Skinners Lane,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
250128,Skinners Lane,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
250128,Skinners Lane,2023-06-02T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
250128,Skinners Lane,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
250128,Skinners Lane,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
250128,Skinners Lane,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
250128,Skinners Lane,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
250128,Skinners Lane,2023-06-02T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
250128,Skinners Lane,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
250128,Skinners Lane,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,20.3
250128,Skinners Lane,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
250128,Skinners Lane,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
250128,Skinners Lane,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
250128,Skinners Lane,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
250128,Skinners Lane,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
250128,Skinners Lane,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.87
250128,Skinners Lane,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.19
250128,Skinners Lane,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
250128,Skinners Lane,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
250128,Skinners Lane,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
250128,Skinners Lane,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
250128,Skinners Lane,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
250128,Skinners Lane,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
250128,Skinners Lane,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
250128,Skinners Lane,2023-06-02T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
250128,Skinners Lane,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
250128,Skinners Lane,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
250128,Skinners Lane,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
250128,Skinners Lane,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
250128,Skinners Lane,2023-06-02T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,20.3
250128,Skinners Lane,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
250128,Skinners Lane,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
250128,Skinners Lane,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
250128,Skinners Lane,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
250128,Skinners Lane,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
250128,Skinners Lane,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
250128,Skinners Lane,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.85
250128,Skinners Lane,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
250128,Skinners Lane,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
250128,Skinners Lane,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
250128,Skinners Lane,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
250128,Skinners Lane,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
250128,Skinners Lane,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.34
250128,Skinners Lane,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
250128,Skinners Lane,2023-06-03T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
250128,Skinners Lane,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
250128,Skinners Lane,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
250128,Skinners Lane,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
250128,Skinners Lane,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
250128,Skinners Lane,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
250128,Skinners Lane,2023-06-03T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,23.5
250128,Skinners Lane,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
250128,Skinners Lane,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
250128,Skinners Lane,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
250128,Skinners Lane,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
250128,Skinners Lane,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.19
250128,Skinners Lane,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
250128,Skinners Lane,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.87
250128,Skinners Lane,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
250128,Skinners Lane,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
250128,Skinners Lane,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
250128,Skinners Lane,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
250128,Skinners Lane,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.25
250128,Skinners Lane,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
250128,Skinners Lane,2023-06-03T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
250128,Skinners Lane,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
250128,Skinners Lane,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.3
250128,Skinners Lane,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
250128,Skinners Lane,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
250128,Skinners Lane,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
250128,Skinners Lane,2023-06-03T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,23.6
250128,Skinners Lane,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
250128,Skinners Lane,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
250128,Skinners Lane,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
250128,Skinners Lane,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
250128,Skinners Lane,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.78
250128,Skinners Lane,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
250128,Skinners Lane,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.05
250128,Skinners Lane,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
250128,Skinners Lane,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
250128,Skinners Lane,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
250128,Skinners Lane,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
250128,Skinners Lane,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
250128,Skinners Lane,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.63
250128,Skinners Lane,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
250128,Skinners Lane,2023-06-03T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
250128,Skinners Lane,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
250128,Skinners Lane,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
250128,Skinners Lane,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
250128,Skinners Lane,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
250128,Skinners Lane,2023-06-03T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,23.6
250128,Skinners Lane,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
250128,Skinners Lane,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
250128,Skinners Lane,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
250128,Skinners Lane,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
250128,Skinners Lane,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.52
250128,Skinners Lane,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
250128,Skinners Lane,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.79
250128,Skinners Lane,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
250128,Skinners Lane,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
250128,Skinners Lane,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
250128,Skinners Lane,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
250128,Skinners Lane,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
250128,Skinners Lane,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
250128,Skinners Lane,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
250128,Skinners Lane,2023-06-03T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
250128,Skinners Lane,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
250128,Skinners Lane,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
250128,Skinners Lane,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
250128,Skinners Lane,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
250128,Skinners Lane,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
250128,Skinners Lane,2023-06-03T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
250128,Skinners Lane,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,23.7
250128,Skinners Lane,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
250128,Skinners Lane,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
250128,Skinners Lane,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
250128,Skinners Lane,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
250128,Skinners Lane,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
250128,Skinners Lane,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
250128,Skinners Lane,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.61
250128,Skinners Lane,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
250128,Skinners Lane,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
250128,Skinners Lane,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
250128,Skinners Lane,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
250128,Skinners Lane,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
250128,Skinners Lane,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
250128,Skinners Lane,2023-06-03T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
250128,Skinners Lane,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
250128,Skinners Lane,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
250128,Skinners Lane,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
250128,Skinners Lane,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
250128,Skinners Lane,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
250128,Skinners Lane,2023-06-03T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
250128,Skinners Lane,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,23.8
250128,Skinners Lane,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
250128,Skinners Lane,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
250128,Skinners Lane,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
250128,Skinners Lane,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.84
250128,Skinners Lane,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
250128,Skinners Lane,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.32
250128,Skinners Lane,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
250128,Skinners Lane,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
250128,Skinners Lane,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
250128,Skinners Lane,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
250128,Skinners Lane,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
250128,Skinners Lane,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.54
250128,Skinners Lane,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.14
250128,Skinners Lane,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
250128,Skinners Lane,2023-06-03T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
250128,Skinners Lane,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
250128,Skinners Lane,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
250128,Skinners Lane,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
250128,Skinners Lane,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
250128,Skinners Lane,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
250128,Skinners Lane,2023-06-03T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
250128,Skinners Lane,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,24.0
250128,Skinners Lane,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
250128,Skinners Lane,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
250128,Skinners Lane,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
250128,Skinners Lane,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
250128,Skinners Lane,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
250128,Skinners Lane,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
250128,Skinners Lane,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
250128,Skinners Lane,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
250128,Skinners Lane,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
250128,Skinners Lane,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
250128,Skinners Lane,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
250128,Skinners Lane,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
250128,Skinners Lane,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
250128,Skinners Lane,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
250128,Skinners Lane,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
250128,Skinners Lane,2023-06-03T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
250128,Skinners Lane,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
250128,Skinners Lane,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
250128,Skinners Lane,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
250128,Skinners Lane,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
250128,Skinners Lane,2023-06-03T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
250128,Skinners Lane,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,24.1
250128,Skinners Lane,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
250128,Skinners Lane,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
250128,Skinners Lane,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
250128,Skinners Lane,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
250128,Skinners Lane,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.32
250128,Skinners Lane,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.97
250128,Skinners Lane,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.29
250128,Skinners Lane,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,11.5
250128,Skinners Lane,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
250128,Skinners Lane,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
250128,Skinners Lane,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
250128,Skinners Lane,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
250128,Skinners Lane,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
250128,Skinners Lane,2023-06-03T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
250128,Skinners Lane,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
250128,Skinners Lane,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
250128,Skinners Lane,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
250128,Skinners Lane,2023-06-03T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
250128,Skinners Lane,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,24.2
250128,Skinners Lane,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
250128,Skinners Lane,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
250128,Skinners Lane,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
250128,Skinners Lane,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
250128,Skinners Lane,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.21
250128,Skinners Lane,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.51
250128,Skinners Lane,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.07
250128,Skinners Lane,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
250128,Skinners Lane,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
250128,Skinners Lane,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
250128,Skinners Lane,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
250128,Skinners Lane,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
250128,Skinners Lane,2023-06-03T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
250128,Skinners Lane,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
250128,Skinners Lane,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
250128,Skinners Lane,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
250128,Skinners Lane,2023-06-03T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
250128,Skinners Lane,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
