Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
250128,Skinners Lane,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
250128,Skinners Lane,2023-06-03T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
250128,Skinners Lane,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,25.9
250128,Skinners Lane,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
250128,Skinners Lane,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
250128,Skinners Lane,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
250128,Skinners Lane,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.42
250128,Skinners Lane,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.58
250128,Skinners Lane,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.53
250128,Skinners Lane,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,13.3
250128,Skinners Lane,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
250128,Skinners Lane,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
250128,Skinners Lane,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
250128,Skinners Lane,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
250128,Skinners Lane,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
250128,Skinners Lane,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
250128,Skinners Lane,2023-06-03T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
250128,Skinners Lane,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
250128,Skinners Lane,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
250128,Skinners Lane,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
250128,Skinners Lane,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
250128,Skinners Lane,2023-06-03T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
250128,Skinners Lane,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,26.0
250128,Skinners Lane,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
250128,Skinners Lane,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
250128,Skinners Lane,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
250128,Skinners Lane,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
250128,Skinners Lane,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
250128,Skinners Lane,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.42
250128,Skinners Lane,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
250128,Skinners Lane,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.58
250128,Skinners Lane,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,13.9
250128,Skinners Lane,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
250128,Skinners Lane,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
250128,Skinners Lane,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
250128,Skinners Lane,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
250128,Skinners Lane,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
250128,Skinners Lane,2023-06-03T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
250128,Skinners Lane,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
250128,Skinners Lane,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
250128,Skinners Lane,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
250128,Skinners Lane,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
250128,Skinners Lane,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
250128,Skinners Lane,2023-06-03T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
250128,Skinners Lane,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,26.1
250128,Skinners Lane,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
250128,Skinners Lane,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
250128,Skinners Lane,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
250128,Skinners Lane,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
250128,Skinners Lane,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.99
250128,Skinners Lane,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
250128,Skinners Lane,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.61
250128,Skinners Lane,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
250128,Skinners Lane,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
250128,Skinners Lane,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
250128,Skinners Lane,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
250128,Skinners Lane,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
250128,Skinners Lane,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.92
250128,Skinners Lane,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
250128,Skinners Lane,2023-06-03T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
250128,Skinners Lane,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
250128,Skinners Lane,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
250128,Skinners Lane,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
250128,Skinners Lane,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
250128,Skinners Lane,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
250128,Skinners Lane,2023-06-03T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
250128,Skinners Lane,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,26.1
250128,Skinners Lane,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
250128,Skinners Lane,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
250128,Skinners Lane,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
250128,Skinners Lane,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
250128,Skinners Lane,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
250128,Skinners Lane,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.82
250128,Skinners Lane,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.71
250128,Skinners Lane,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.94
250128,Skinners Lane,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
250128,Skinners Lane,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
250128,Skinners Lane,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
250128,Skinners Lane,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
250128,Skinners Lane,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
250128,Skinners Lane,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
250128,Skinners Lane,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
250128,Skinners Lane,2023-06-03T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
250128,Skinners Lane,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
250128,Skinners Lane,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
250128,Skinners Lane,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
250128,Skinners Lane,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
250128,Skinners Lane,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
250128,Skinners Lane,2023-06-03T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
250128,Skinners Lane,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,26.1
250128,Skinners Lane,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
250128,Skinners Lane,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
250128,Skinners Lane,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
250128,Skinners Lane,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
250128,Skinners Lane,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
250128,Skinners Lane,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.56
250128,Skinners Lane,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.18
250128,Skinners Lane,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
250128,Skinners Lane,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
250128,Skinners Lane,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
250128,Skinners Lane,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
250128,Skinners Lane,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
250128,Skinners Lane,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
250128,Skinners Lane,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
250128,Skinners Lane,2023-06-03T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
250128,Skinners Lane,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
250128,Skinners Lane,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
250128,Skinners Lane,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
250128,Skinners Lane,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
250128,Skinners Lane,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
250128,Skinners Lane,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
250128,Skinners Lane,2023-06-03T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
250128,Skinners Lane,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,26.0
250128,Skinners Lane,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
250128,Skinners Lane,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
250128,Skinners Lane,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
250128,Skinners Lane,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
250128,Skinners Lane,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.75
250128,Skinners Lane,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
250128,Skinners Lane,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.9
250128,Skinners Lane,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
250128,Skinners Lane,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
250128,Skinners Lane,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
250128,Skinners Lane,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
250128,Skinners Lane,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.1
250128,Skinners Lane,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.82
250128,Skinners Lane,2023-06-03T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
250128,Skinners Lane,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
250128,Skinners Lane,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
250128,Skinners Lane,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
250128,Skinners Lane,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
250128,Skinners Lane,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
250128,Skinners Lane,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
250128,Skinners Lane,2023-06-03T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
250128,Skinners Lane,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,26.0
250128,Skinners Lane,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
250128,Skinners Lane,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
250128,Skinners Lane,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
250128,Skinners Lane,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.88
250128,Skinners Lane,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.89
250128,Skinners Lane,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.78
250128,Skinners Lane,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
250128,Skinners Lane,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
250128,Skinners Lane,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
250128,Skinners Lane,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
250128,Skinners Lane,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.56
250128,Skinners Lane,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.21
250128,Skinners Lane,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
250128,Skinners Lane,2023-06-03T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
250128,Skinners Lane,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
250128,Skinners Lane,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
250128,Skinners Lane,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
250128,Skinners Lane,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
250128,Skinners Lane,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
250128,Skinners Lane,2023-06-03T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
250128,Skinners Lane,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,26.0
250128,Skinners Lane,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
250128,Skinners Lane,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
250128,Skinners Lane,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
250128,Skinners Lane,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
250128,Skinners Lane,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
250128,Skinners Lane,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
250128,Skinners Lane,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.84
250128,Skinners Lane,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
250128,Skinners Lane,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
250128,Skinners Lane,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
250128,Skinners Lane,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
250128,Skinners Lane,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
250128,Skinners Lane,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
250128,Skinners Lane,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
250128,Skinners Lane,2023-06-03T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
250128,Skinners Lane,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
250128,Skinners Lane,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
250128,Skinners Lane,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
250128,Skinners Lane,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
250128,Skinners Lane,2023-06-03T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
250128,Skinners Lane,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,26.0
250128,Skinners Lane,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
250128,Skinners Lane,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
250128,Skinners Lane,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
250128,Skinners Lane,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.19
250128,Skinners Lane,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.94
250128,Skinners Lane,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.51
250128,Skinners Lane,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,15.1
250128,Skinners Lane,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
250128,Skinners Lane,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
250128,Skinners Lane,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
250128,Skinners Lane,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
250128,Skinners Lane,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
250128,Skinners Lane,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
250128,Skinners Lane,2023-06-03T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
250128,Skinners Lane,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
250128,Skinners Lane,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
250128,Skinners Lane,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
250128,Skinners Lane,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
250128,Skinners Lane,2023-06-03T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
250128,Skinners Lane,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,25.9
250128,Skinners Lane,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
250128,Skinners Lane,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
250128,Skinners Lane,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
250128,Skinners Lane,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.26
250128,Skinners Lane,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
250128,Skinners Lane,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.38
250128,Skinners Lane,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,15.5
250128,Skinners Lane,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
250128,Skinners Lane,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
250128,Skinners Lane,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
250128,Skinners Lane,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
250128,Skinners Lane,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
250128,Skinners Lane,2023-06-03T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
250128,Skinners Lane,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
250128,Skinners Lane,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
250128,Skinners Lane,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
250128,Skinners Lane,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
250128,Skinners Lane,2023-06-03T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
250128,Skinners Lane,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,26.0
250128,Skinners Lane,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
250128,Skinners Lane,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
250128,Skinners Lane,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
250128,Skinners Lane,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
250128,Skinners Lane,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.26
250128,Skinners Lane,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.54
250128,Skinners Lane,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.97
250128,Skinners Lane,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
250128,Skinners Lane,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
250128,Skinners Lane,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
250128,Skinners Lane,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
250128,Skinners Lane,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
250128,Skinners Lane,2023-06-03T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
250128,Skinners Lane,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
250128,Skinners Lane,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
250128,Skinners Lane,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
250128,Skinners Lane,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
250128,Skinners Lane,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
250128,Skinners Lane,2023-06-03T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,26.0
250128,Skinners Lane,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
250128,Skinners Lane,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
250128,Skinners Lane,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
250128,Skinners Lane,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
250128,Skinners Lane,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
250128,Skinners Lane,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.56
250128,Skinners Lane,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.32
250128,Skinners Lane,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
250128,Skinners Lane,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
250128,Skinners Lane,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
250128,Skinners Lane,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
250128,Skinners Lane,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
250128,Skinners Lane,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
250128,Skinners Lane,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
250128,Skinners Lane,2023-06-03T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
250128,Skinners Lane,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
250128,Skinners Lane,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
250128,Skinners Lane,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
250128,Skinners Lane,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
250128,Skinners Lane,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
250128,Skinners Lane,2023-06-03T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
250128,Skinners Lane,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,25.9
250128,Skinners Lane,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
250128,Skinners Lane,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
250128,Skinners Lane,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
250128,Skinners Lane,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
250128,Skinners Lane,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
250128,Skinners Lane,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
250128,Skinners Lane,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.49
250128,Skinners Lane,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,4.59
250128,Skinners Lane,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
250128,Skinners Lane,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
250128,Skinners Lane,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
250128,Skinners Lane,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
250128,Skinners Lane,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
250128,Skinners Lane,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
250128,Skinners Lane,2023-06-03T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
250128,Skinners Lane,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
250128,Skinners Lane,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
250128,Skinners Lane,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
250128,Skinners Lane,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
250128,Skinners Lane,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
250128,Skinners Lane,2023-06-03T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
250128,Skinners Lane,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,26.0
250128,Skinners Lane,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
250128,Skinners Lane,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
250128,Skinners Lane,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
250128,Skinners Lane,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.85
250128,Skinners Lane,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.99
250128,Skinners Lane,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.38
250128,Skinners Lane,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
250128,Skinners Lane,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
250128,Skinners Lane,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
250128,Skinners Lane,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.01
250128,Skinners Lane,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
250128,Skinners Lane,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
250128,Skinners Lane,2023-06-03T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
250128,Skinners Lane,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
250128,Skinners Lane,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
250128,Skinners Lane,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
250128,Skinners Lane,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
250128,Skinners Lane,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
250128,Skinners Lane,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
250128,Skinners Lane,2023-06-03T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,26.0
250128,Skinners Lane,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
250128,Skinners Lane,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
250128,Skinners Lane,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
250128,Skinners Lane,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.78
250128,Skinners Lane,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.39
250128,Skinners Lane,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.86
250128,Skinners Lane,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
250128,Skinners Lane,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
250128,Skinners Lane,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
250128,Skinners Lane,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
250128,Skinners Lane,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.43
250128,Skinners Lane,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
250128,Skinners Lane,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
250128,Skinners Lane,2023-06-03T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.8
250128,Skinners Lane,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.2
250128,Skinners Lane,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
