Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
250128,Skinners Lane,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
250128,Skinners Lane,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
250128,Skinners Lane,2023-06-03T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
250128,Skinners Lane,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,26.0
250128,Skinners Lane,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
250128,Skinners Lane,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
250128,Skinners Lane,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
250128,Skinners Lane,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.78
250128,Skinners Lane,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.42
250128,Skinners Lane,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.23
250128,Skinners Lane,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
250128,Skinners Lane,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
250128,Skinners Lane,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
250128,Skinners Lane,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
250128,Skinners Lane,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
250128,Skinners Lane,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.16
250128,Skinners Lane,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
250128,Skinners Lane,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.93
250128,Skinners Lane,2023-06-03T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
250128,Skinners Lane,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
250128,Skinners Lane,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
250128,Skinners Lane,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
250128,Skinners Lane,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.02
250128,Skinners Lane,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
250128,Skinners Lane,2023-06-03T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
250128,Skinners Lane,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,25.9
250128,Skinners Lane,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
250128,Skinners Lane,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
250128,Skinners Lane,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
250128,Skinners Lane,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
250128,Skinners Lane,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
250128,Skinners Lane,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.4
250128,Skinners Lane,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.26
250128,Skinners Lane,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
250128,Skinners Lane,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
250128,Skinners Lane,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
250128,Skinners Lane,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
250128,Skinners Lane,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
250128,Skinners Lane,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
250128,Skinners Lane,2023-06-03T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
250128,Skinners Lane,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
250128,Skinners Lane,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
250128,Skinners Lane,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
250128,Skinners Lane,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
250128,Skinners Lane,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
250128,Skinners Lane,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
250128,Skinners Lane,2023-06-03T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
250128,Skinners Lane,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,25.9
250128,Skinners Lane,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
250128,Skinners Lane,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
250128,Skinners Lane,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
250128,Skinners Lane,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.84
250128,Skinners Lane,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.32
250128,Skinners Lane,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.25
250128,Skinners Lane,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
250128,Skinners Lane,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
250128,Skinners Lane,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
250128,Skinners Lane,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
250128,Skinners Lane,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
250128,Skinners Lane,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
250128,Skinners Lane,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.15
250128,Skinners Lane,2023-06-03T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
250128,Skinners Lane,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
250128,Skinners Lane,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
250128,Skinners Lane,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
250128,Skinners Lane,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
250128,Skinners Lane,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
250128,Skinners Lane,2023-06-03T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
250128,Skinners Lane,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
250128,Skinners Lane,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,25.9
250128,Skinners Lane,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
250128,Skinners Lane,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
250128,Skinners Lane,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
250128,Skinners Lane,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
250128,Skinners Lane,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
250128,Skinners Lane,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.65
250128,Skinners Lane,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
250128,Skinners Lane,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
250128,Skinners Lane,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
250128,Skinners Lane,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
250128,Skinners Lane,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
250128,Skinners Lane,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
250128,Skinners Lane,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
250128,Skinners Lane,2023-06-03T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
250128,Skinners Lane,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
250128,Skinners Lane,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
250128,Skinners Lane,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
250128,Skinners Lane,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
250128,Skinners Lane,2023-06-03T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,26.0
250128,Skinners Lane,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
250128,Skinners Lane,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
250128,Skinners Lane,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
250128,Skinners Lane,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
250128,Skinners Lane,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.31
250128,Skinners Lane,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
250128,Skinners Lane,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
250128,Skinners Lane,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
250128,Skinners Lane,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
250128,Skinners Lane,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
250128,Skinners Lane,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
250128,Skinners Lane,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
250128,Skinners Lane,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.87
250128,Skinners Lane,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
250128,Skinners Lane,2023-06-03T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
250128,Skinners Lane,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
250128,Skinners Lane,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
250128,Skinners Lane,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
250128,Skinners Lane,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
250128,Skinners Lane,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
250128,Skinners Lane,2023-06-03T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
250128,Skinners Lane,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,26.0
250128,Skinners Lane,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
250128,Skinners Lane,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
250128,Skinners Lane,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
250128,Skinners Lane,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
250128,Skinners Lane,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
250128,Skinners Lane,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.55
250128,Skinners Lane,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
250128,Skinners Lane,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
250128,Skinners Lane,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
250128,Skinners Lane,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
250128,Skinners Lane,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
250128,Skinners Lane,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.69
250128,Skinners Lane,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
250128,Skinners Lane,2023-06-03T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
250128,Skinners Lane,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
250128,Skinners Lane,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
250128,Skinners Lane,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
250128,Skinners Lane,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
250128,Skinners Lane,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
250128,Skinners Lane,2023-06-03T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,26.0
250128,Skinners Lane,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
250128,Skinners Lane,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
250128,Skinners Lane,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
250128,Skinners Lane,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.09
250128,Skinners Lane,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
250128,Skinners Lane,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.18
250128,Skinners Lane,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
250128,Skinners Lane,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
250128,Skinners Lane,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
250128,Skinners Lane,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
250128,Skinners Lane,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
250128,Skinners Lane,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
250128,Skinners Lane,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
250128,Skinners Lane,2023-06-03T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
250128,Skinners Lane,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
250128,Skinners Lane,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
250128,Skinners Lane,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
250128,Skinners Lane,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
250128,Skinners Lane,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
250128,Skinners Lane,2023-06-03T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
250128,Skinners Lane,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,25.9
250128,Skinners Lane,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
250128,Skinners Lane,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
250128,Skinners Lane,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
250128,Skinners Lane,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.78
250128,Skinners Lane,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.34
250128,Skinners Lane,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
250128,Skinners Lane,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
250128,Skinners Lane,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
250128,Skinners Lane,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
250128,Skinners Lane,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
250128,Skinners Lane,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
250128,Skinners Lane,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
250128,Skinners Lane,2023-06-03T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
250128,Skinners Lane,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
250128,Skinners Lane,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
250128,Skinners Lane,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
250128,Skinners Lane,2023-06-03T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
250128,Skinners Lane,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,25.9
250128,Skinners Lane,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
250128,Skinners Lane,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
250128,Skinners Lane,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
250128,Skinners Lane,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.03
250128,Skinners Lane,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.23
250128,Skinners Lane,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.91
250128,Skinners Lane,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,13.7
250128,Skinners Lane,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
250128,Skinners Lane,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
250128,Skinners Lane,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
250128,Skinners Lane,2023-06-03T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
250128,Skinners Lane,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
250128,Skinners Lane,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
250128,Skinners Lane,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
250128,Skinners Lane,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
250128,Skinners Lane,2023-06-03T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
250128,Skinners Lane,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,25.9
250128,Skinners Lane,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
250128,Skinners Lane,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
250128,Skinners Lane,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
250128,Skinners Lane,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
250128,Skinners Lane,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.45
250128,Skinners Lane,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.14
250128,Skinners Lane,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.03
250128,Skinners Lane,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
250128,Skinners Lane,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
250128,Skinners Lane,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
250128,Skinners Lane,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
250128,Skinners Lane,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
250128,Skinners Lane,2023-06-03T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
250128,Skinners Lane,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
250128,Skinners Lane,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.48
250128,Skinners Lane,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
250128,Skinners Lane,2023-06-03T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
250128,Skinners Lane,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,25.9
250128,Skinners Lane,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
250128,Skinners Lane,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
250128,Skinners Lane,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
250128,Skinners Lane,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
250128,Skinners Lane,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.78
250128,Skinners Lane,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.82
250128,Skinners Lane,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.19
250128,Skinners Lane,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
250128,Skinners Lane,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
250128,Skinners Lane,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
250128,Skinners Lane,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
250128,Skinners Lane,2023-06-03T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
250128,Skinners Lane,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
250128,Skinners Lane,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
250128,Skinners Lane,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
250128,Skinners Lane,2023-06-03T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
250128,Skinners Lane,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,25.9
250128,Skinners Lane,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
250128,Skinners Lane,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
250128,Skinners Lane,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
250128,Skinners Lane,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
250128,Skinners Lane,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.53
250128,Skinners Lane,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
250128,Skinners Lane,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.24
250128,Skinners Lane,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
250128,Skinners Lane,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
250128,Skinners Lane,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
250128,Skinners Lane,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
250128,Skinners Lane,2023-06-03T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
250128,Skinners Lane,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
250128,Skinners Lane,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
250128,Skinners Lane,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
250128,Skinners Lane,2023-06-03T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
250128,Skinners Lane,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,25.9
250128,Skinners Lane,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
250128,Skinners Lane,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
250128,Skinners Lane,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
250128,Skinners Lane,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
250128,Skinners Lane,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.32
250128,Skinners Lane,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.47
250128,Skinners Lane,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.96
250128,Skinners Lane,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
250128,Skinners Lane,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
250128,Skinners Lane,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
250128,Skinners Lane,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
250128,Skinners Lane,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
250128,Skinners Lane,2023-06-03T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
250128,Skinners Lane,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
250128,Skinners Lane,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
250128,Skinners Lane,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.87
250128,Skinners Lane,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
250128,Skinners Lane,2023-06-03T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
250128,Skinners Lane,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,25.8
250128,Skinners Lane,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
250128,Skinners Lane,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
250128,Skinners Lane,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
250128,Skinners Lane,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
250128,Skinners Lane,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.56
250128,Skinners Lane,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.7
250128,Skinners Lane,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.97
250128,Skinners Lane,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
250128,Skinners Lane,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
250128,Skinners Lane,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
250128,Skinners Lane,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
250128,Skinners Lane,2023-06-03T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
250128,Skinners Lane,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
250128,Skinners Lane,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.33
250128,Skinners Lane,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
250128,Skinners Lane,2023-06-03T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
250128,Skinners Lane,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,25.9
250128,Skinners Lane,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
250128,Skinners Lane,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
250128,Skinners Lane,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
250128,Skinners Lane,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
250128,Skinners Lane,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.55
250128,Skinners Lane,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.71
250128,Skinners Lane,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.48
250128,Skinners Lane,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
250128,Skinners Lane,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
250128,Skinners Lane,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
