Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
250128,Skinners Lane,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
250128,Skinners Lane,2023-06-03T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
250128,Skinners Lane,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.36
250128,Skinners Lane,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
250128,Skinners Lane,2023-06-03T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
250128,Skinners Lane,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,25.9
250128,Skinners Lane,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
250128,Skinners Lane,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
250128,Skinners Lane,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
250128,Skinners Lane,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.79
250128,Skinners Lane,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.13
250128,Skinners Lane,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.58
250128,Skinners Lane,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
250128,Skinners Lane,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
250128,Skinners Lane,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
250128,Skinners Lane,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
250128,Skinners Lane,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
250128,Skinners Lane,2023-06-03T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
250128,Skinners Lane,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.46
250128,Skinners Lane,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
250128,Skinners Lane,2023-06-03T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
250128,Skinners Lane,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,25.8
250128,Skinners Lane,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
250128,Skinners Lane,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
250128,Skinners Lane,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
250128,Skinners Lane,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.33
250128,Skinners Lane,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
250128,Skinners Lane,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.18
250128,Skinners Lane,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
250128,Skinners Lane,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
250128,Skinners Lane,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
250128,Skinners Lane,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
250128,Skinners Lane,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
250128,Skinners Lane,2023-06-03T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
250128,Skinners Lane,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
250128,Skinners Lane,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.79
250128,Skinners Lane,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
250128,Skinners Lane,2023-06-03T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
250128,Skinners Lane,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
250128,Skinners Lane,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,25.7
250128,Skinners Lane,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
250128,Skinners Lane,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
250128,Skinners Lane,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
250128,Skinners Lane,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.5
250128,Skinners Lane,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.05
250128,Skinners Lane,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.07
250128,Skinners Lane,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
250128,Skinners Lane,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
250128,Skinners Lane,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
250128,Skinners Lane,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
250128,Skinners Lane,2023-06-03T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
250128,Skinners Lane,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
250128,Skinners Lane,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
250128,Skinners Lane,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.92
250128,Skinners Lane,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
250128,Skinners Lane,2023-06-03T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
250128,Skinners Lane,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,25.6
250128,Skinners Lane,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
250128,Skinners Lane,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
250128,Skinners Lane,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
250128,Skinners Lane,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.88
250128,Skinners Lane,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.31
250128,Skinners Lane,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.84
250128,Skinners Lane,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
250128,Skinners Lane,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
250128,Skinners Lane,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
250128,Skinners Lane,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
250128,Skinners Lane,2023-06-03T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
250128,Skinners Lane,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
250128,Skinners Lane,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.79
250128,Skinners Lane,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
250128,Skinners Lane,2023-06-03T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
250128,Skinners Lane,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,25.5
250128,Skinners Lane,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
250128,Skinners Lane,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
250128,Skinners Lane,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
250128,Skinners Lane,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.78
250128,Skinners Lane,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.7
250128,Skinners Lane,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.57
250128,Skinners Lane,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,13.9
250128,Skinners Lane,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
250128,Skinners Lane,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
250128,Skinners Lane,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
250128,Skinners Lane,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
250128,Skinners Lane,2023-06-03T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
250128,Skinners Lane,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
250128,Skinners Lane,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.92
250128,Skinners Lane,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
250128,Skinners Lane,2023-06-03T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
250128,Skinners Lane,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,25.5
250128,Skinners Lane,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
250128,Skinners Lane,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
250128,Skinners Lane,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
250128,Skinners Lane,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.47
250128,Skinners Lane,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.68
250128,Skinners Lane,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.51
250128,Skinners Lane,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
250128,Skinners Lane,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
250128,Skinners Lane,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
250128,Skinners Lane,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
250128,Skinners Lane,2023-06-03T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
250128,Skinners Lane,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
250128,Skinners Lane,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.89
250128,Skinners Lane,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
250128,Skinners Lane,2023-06-03T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
250128,Skinners Lane,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,25.5
250128,Skinners Lane,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
250128,Skinners Lane,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
250128,Skinners Lane,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
250128,Skinners Lane,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.91
250128,Skinners Lane,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.61
250128,Skinners Lane,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.48
250128,Skinners Lane,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
250128,Skinners Lane,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
250128,Skinners Lane,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
250128,Skinners Lane,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
250128,Skinners Lane,2023-06-03T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
250128,Skinners Lane,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
250128,Skinners Lane,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
250128,Skinners Lane,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.37
250128,Skinners Lane,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
250128,Skinners Lane,2023-06-03T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,25.5
250128,Skinners Lane,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
250128,Skinners Lane,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
250128,Skinners Lane,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
250128,Skinners Lane,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
250128,Skinners Lane,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.2
250128,Skinners Lane,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.7
250128,Skinners Lane,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.62
250128,Skinners Lane,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
250128,Skinners Lane,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
250128,Skinners Lane,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
250128,Skinners Lane,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
250128,Skinners Lane,2023-06-03T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
250128,Skinners Lane,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
250128,Skinners Lane,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
250128,Skinners Lane,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.64
250128,Skinners Lane,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
250128,Skinners Lane,2023-06-03T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
250128,Skinners Lane,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
250128,Skinners Lane,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,25.4
250128,Skinners Lane,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
250128,Skinners Lane,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
250128,Skinners Lane,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
250128,Skinners Lane,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.88
250128,Skinners Lane,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.99
250128,Skinners Lane,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.2
250128,Skinners Lane,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
250128,Skinners Lane,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
250128,Skinners Lane,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
250128,Skinners Lane,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
250128,Skinners Lane,2023-06-03T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
250128,Skinners Lane,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
250128,Skinners Lane,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
250128,Skinners Lane,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
250128,Skinners Lane,2023-06-03T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,25.3
250128,Skinners Lane,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
250128,Skinners Lane,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
250128,Skinners Lane,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
250128,Skinners Lane,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
250128,Skinners Lane,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.65
250128,Skinners Lane,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.18
250128,Skinners Lane,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.42
250128,Skinners Lane,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
250128,Skinners Lane,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
250128,Skinners Lane,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
250128,Skinners Lane,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
250128,Skinners Lane,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
250128,Skinners Lane,2023-06-03T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
250128,Skinners Lane,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.73
250128,Skinners Lane,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
250128,Skinners Lane,2023-06-03T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,25.4
250128,Skinners Lane,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
250128,Skinners Lane,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
250128,Skinners Lane,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
250128,Skinners Lane,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
250128,Skinners Lane,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.73
250128,Skinners Lane,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.79
250128,Skinners Lane,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.16
250128,Skinners Lane,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
250128,Skinners Lane,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
250128,Skinners Lane,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
250128,Skinners Lane,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
250128,Skinners Lane,2023-06-03T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
250128,Skinners Lane,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
250128,Skinners Lane,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
250128,Skinners Lane,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.55
250128,Skinners Lane,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
250128,Skinners Lane,2023-06-03T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,25.4
250128,Skinners Lane,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
250128,Skinners Lane,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
250128,Skinners Lane,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
250128,Skinners Lane,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.56
250128,Skinners Lane,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.7
250128,Skinners Lane,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.56
250128,Skinners Lane,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
250128,Skinners Lane,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
250128,Skinners Lane,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
250128,Skinners Lane,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
250128,Skinners Lane,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
250128,Skinners Lane,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
250128,Skinners Lane,2023-06-03T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
250128,Skinners Lane,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
250128,Skinners Lane,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.2
250128,Skinners Lane,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
250128,Skinners Lane,2023-06-03T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
250128,Skinners Lane,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,25.5
250128,Skinners Lane,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
250128,Skinners Lane,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
250128,Skinners Lane,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
250128,Skinners Lane,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
250128,Skinners Lane,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.24
250128,Skinners Lane,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.66
250128,Skinners Lane,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.95
250128,Skinners Lane,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
250128,Skinners Lane,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
250128,Skinners Lane,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
250128,Skinners Lane,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
250128,Skinners Lane,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
250128,Skinners Lane,2023-06-03T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
250128,Skinners Lane,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
250128,Skinners Lane,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
250128,Skinners Lane,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.56
250128,Skinners Lane,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
250128,Skinners Lane,2023-06-03T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
250128,Skinners Lane,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,25.6
250128,Skinners Lane,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
250128,Skinners Lane,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
250128,Skinners Lane,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
250128,Skinners Lane,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
250128,Skinners Lane,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.34
250128,Skinners Lane,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.23
250128,Skinners Lane,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.21
250128,Skinners Lane,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
250128,Skinners Lane,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
250128,Skinners Lane,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
250128,Skinners Lane,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
250128,Skinners Lane,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
250128,Skinners Lane,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
250128,Skinners Lane,2023-06-03T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
250128,Skinners Lane,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
250128,Skinners Lane,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.14
250128,Skinners Lane,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
250128,Skinners Lane,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
250128,Skinners Lane,2023-06-03T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
250128,Skinners Lane,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,25.8
250128,Skinners Lane,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
250128,Skinners Lane,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
250128,Skinners Lane,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
250128,Skinners Lane,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
250128,Skinners Lane,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.91
250128,Skinners Lane,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
250128,Skinners Lane,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.8
250128,Skinners Lane,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,14.8
250128,Skinners Lane,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
