Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
250128,Skinners Lane,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
250128,Skinners Lane,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.75
250128,Skinners Lane,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
250128,Skinners Lane,2023-06-03T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
250128,Skinners Lane,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
250128,Skinners Lane,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
250128,Skinners Lane,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
250128,Skinners Lane,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
250128,Skinners Lane,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
250128,Skinners Lane,2023-06-03T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
250128,Skinners Lane,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,26.1
250128,Skinners Lane,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
250128,Skinners Lane,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
250128,Skinners Lane,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
250128,Skinners Lane,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.2
250128,Skinners Lane,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.19
250128,Skinners Lane,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.39
250128,Skinners Lane,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
250128,Skinners Lane,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
250128,Skinners Lane,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
250128,Skinners Lane,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
250128,Skinners Lane,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
250128,Skinners Lane,2023-06-03T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
250128,Skinners Lane,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
250128,Skinners Lane,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
250128,Skinners Lane,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
250128,Skinners Lane,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
250128,Skinners Lane,2023-06-03T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
250128,Skinners Lane,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,26.2
250128,Skinners Lane,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
250128,Skinners Lane,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
250128,Skinners Lane,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
250128,Skinners Lane,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.79
250128,Skinners Lane,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.39
250128,Skinners Lane,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.53
250128,Skinners Lane,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
250128,Skinners Lane,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
250128,Skinners Lane,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
250128,Skinners Lane,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
250128,Skinners Lane,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
250128,Skinners Lane,2023-06-03T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
250128,Skinners Lane,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
250128,Skinners Lane,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.96
250128,Skinners Lane,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
250128,Skinners Lane,2023-06-03T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
250128,Skinners Lane,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,26.4
250128,Skinners Lane,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
250128,Skinners Lane,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
250128,Skinners Lane,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
250128,Skinners Lane,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.29
250128,Skinners Lane,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.64
250128,Skinners Lane,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.58
250128,Skinners Lane,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
250128,Skinners Lane,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
250128,Skinners Lane,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
250128,Skinners Lane,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
250128,Skinners Lane,2023-06-03T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
250128,Skinners Lane,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
250128,Skinners Lane,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
250128,Skinners Lane,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
250128,Skinners Lane,2023-06-03T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
250128,Skinners Lane,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,26.7
250128,Skinners Lane,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
250128,Skinners Lane,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
250128,Skinners Lane,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
250128,Skinners Lane,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.83
250128,Skinners Lane,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.37
250128,Skinners Lane,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.61
250128,Skinners Lane,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
250128,Skinners Lane,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
250128,Skinners Lane,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
250128,Skinners Lane,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
250128,Skinners Lane,2023-06-03T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
250128,Skinners Lane,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
250128,Skinners Lane,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
250128,Skinners Lane,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
250128,Skinners Lane,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
250128,Skinners Lane,2023-06-03T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
250128,Skinners Lane,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,27.0
250128,Skinners Lane,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
250128,Skinners Lane,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
250128,Skinners Lane,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
250128,Skinners Lane,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.5
250128,Skinners Lane,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
250128,Skinners Lane,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.65
250128,Skinners Lane,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
250128,Skinners Lane,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
250128,Skinners Lane,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
250128,Skinners Lane,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.54
250128,Skinners Lane,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
250128,Skinners Lane,2023-06-03T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
250128,Skinners Lane,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.8
250128,Skinners Lane,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
250128,Skinners Lane,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
250128,Skinners Lane,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
250128,Skinners Lane,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
250128,Skinners Lane,2023-06-03T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
250128,Skinners Lane,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,27.2
250128,Skinners Lane,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
250128,Skinners Lane,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
250128,Skinners Lane,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
250128,Skinners Lane,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.18
250128,Skinners Lane,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.41
250128,Skinners Lane,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.35
250128,Skinners Lane,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
250128,Skinners Lane,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
250128,Skinners Lane,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
250128,Skinners Lane,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
250128,Skinners Lane,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
250128,Skinners Lane,2023-06-03T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
250128,Skinners Lane,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
250128,Skinners Lane,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
250128,Skinners Lane,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
250128,Skinners Lane,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
250128,Skinners Lane,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
250128,Skinners Lane,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
250128,Skinners Lane,2023-06-03T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
250128,Skinners Lane,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,27.6
250128,Skinners Lane,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
250128,Skinners Lane,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
250128,Skinners Lane,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
250128,Skinners Lane,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.3
250128,Skinners Lane,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
250128,Skinners Lane,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
250128,Skinners Lane,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
250128,Skinners Lane,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
250128,Skinners Lane,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
250128,Skinners Lane,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
250128,Skinners Lane,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.96
250128,Skinners Lane,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
250128,Skinners Lane,2023-06-03T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
250128,Skinners Lane,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
250128,Skinners Lane,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
250128,Skinners Lane,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
250128,Skinners Lane,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
250128,Skinners Lane,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
250128,Skinners Lane,2023-06-03T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
250128,Skinners Lane,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,28.3
250128,Skinners Lane,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
250128,Skinners Lane,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
250128,Skinners Lane,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
250128,Skinners Lane,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
250128,Skinners Lane,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.64
250128,Skinners Lane,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
250128,Skinners Lane,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.86
250128,Skinners Lane,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
250128,Skinners Lane,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
250128,Skinners Lane,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
250128,Skinners Lane,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
250128,Skinners Lane,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
250128,Skinners Lane,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
250128,Skinners Lane,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
250128,Skinners Lane,2023-06-03T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
250128,Skinners Lane,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
250128,Skinners Lane,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
250128,Skinners Lane,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
250128,Skinners Lane,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
250128,Skinners Lane,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
250128,Skinners Lane,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
250128,Skinners Lane,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
250128,Skinners Lane,2023-06-03T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
250128,Skinners Lane,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,29.0
250128,Skinners Lane,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
250128,Skinners Lane,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
250128,Skinners Lane,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
250128,Skinners Lane,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
250128,Skinners Lane,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.12
250128,Skinners Lane,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.04
250128,Skinners Lane,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
250128,Skinners Lane,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
250128,Skinners Lane,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
250128,Skinners Lane,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
250128,Skinners Lane,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
250128,Skinners Lane,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
250128,Skinners Lane,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
250128,Skinners Lane,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
250128,Skinners Lane,2023-06-03T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
250128,Skinners Lane,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
250128,Skinners Lane,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
250128,Skinners Lane,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
250128,Skinners Lane,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.23
250128,Skinners Lane,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
250128,Skinners Lane,2023-06-03T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
250128,Skinners Lane,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,29.0
250128,Skinners Lane,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
250128,Skinners Lane,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
250128,Skinners Lane,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
250128,Skinners Lane,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.12
250128,Skinners Lane,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.14
250128,Skinners Lane,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.58
250128,Skinners Lane,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
250128,Skinners Lane,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
250128,Skinners Lane,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
250128,Skinners Lane,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
250128,Skinners Lane,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
250128,Skinners Lane,2023-06-03T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
250128,Skinners Lane,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
250128,Skinners Lane,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
250128,Skinners Lane,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
250128,Skinners Lane,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.65
250128,Skinners Lane,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
250128,Skinners Lane,2023-06-03T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
250128,Skinners Lane,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,28.9
250128,Skinners Lane,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
250128,Skinners Lane,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
250128,Skinners Lane,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
250128,Skinners Lane,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.76
250128,Skinners Lane,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.19
250128,Skinners Lane,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.03
250128,Skinners Lane,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
250128,Skinners Lane,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
250128,Skinners Lane,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
250128,Skinners Lane,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
250128,Skinners Lane,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
250128,Skinners Lane,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
250128,Skinners Lane,2023-06-03T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
250128,Skinners Lane,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
250128,Skinners Lane,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
250128,Skinners Lane,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
250128,Skinners Lane,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
250128,Skinners Lane,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
250128,Skinners Lane,2023-06-03T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
250128,Skinners Lane,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,28.8
250128,Skinners Lane,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
250128,Skinners Lane,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
250128,Skinners Lane,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
250128,Skinners Lane,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.26
250128,Skinners Lane,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.38
250128,Skinners Lane,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
250128,Skinners Lane,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
250128,Skinners Lane,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
250128,Skinners Lane,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
250128,Skinners Lane,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
250128,Skinners Lane,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
250128,Skinners Lane,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
250128,Skinners Lane,2023-06-03T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
250128,Skinners Lane,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
250128,Skinners Lane,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
250128,Skinners Lane,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.07
250128,Skinners Lane,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
250128,Skinners Lane,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
250128,Skinners Lane,2023-06-03T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
250128,Skinners Lane,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,28.9
250128,Skinners Lane,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
250128,Skinners Lane,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
250128,Skinners Lane,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
250128,Skinners Lane,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
250128,Skinners Lane,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.22
250128,Skinners Lane,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.62
250128,Skinners Lane,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.12
250128,Skinners Lane,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
250128,Skinners Lane,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
250128,Skinners Lane,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
250128,Skinners Lane,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
250128,Skinners Lane,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
250128,Skinners Lane,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
250128,Skinners Lane,2023-06-03T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
250128,Skinners Lane,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
250128,Skinners Lane,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
250128,Skinners Lane,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
250128,Skinners Lane,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
250128,Skinners Lane,2023-06-03T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
250128,Skinners Lane,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,28.4
250128,Skinners Lane,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
250128,Skinners Lane,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
250128,Skinners Lane,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
250128,Skinners Lane,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.7
250128,Skinners Lane,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.71
250128,Skinners Lane,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.45
250128,Skinners Lane,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
250128,Skinners Lane,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
250128,Skinners Lane,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
250128,Skinners Lane,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
250128,Skinners Lane,2023-06-03T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
250128,Skinners Lane,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
250128,Skinners Lane,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
250128,Skinners Lane,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
250128,Skinners Lane,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
250128,Skinners Lane,2023-06-03T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
250128,Skinners Lane,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,28.0
250128,Skinners Lane,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
250128,Skinners Lane,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
250128,Skinners Lane,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
250128,Skinners Lane,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.94
