Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.57
250128,Skinners Lane,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
250128,Skinners Lane,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
250128,Skinners Lane,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
250128,Skinners Lane,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
250128,Skinners Lane,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
250128,Skinners Lane,2023-06-03T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
250128,Skinners Lane,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
250128,Skinners Lane,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
250128,Skinners Lane,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
250128,Skinners Lane,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
250128,Skinners Lane,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
250128,Skinners Lane,2023-06-03T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
250128,Skinners Lane,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,27.4
250128,Skinners Lane,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
250128,Skinners Lane,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
250128,Skinners Lane,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
250128,Skinners Lane,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.7
250128,Skinners Lane,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.01
250128,Skinners Lane,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
250128,Skinners Lane,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
250128,Skinners Lane,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
250128,Skinners Lane,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
250128,Skinners Lane,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
250128,Skinners Lane,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
250128,Skinners Lane,2023-06-03T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
250128,Skinners Lane,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
250128,Skinners Lane,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
250128,Skinners Lane,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
250128,Skinners Lane,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
250128,Skinners Lane,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
250128,Skinners Lane,2023-06-03T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
250128,Skinners Lane,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,26.8
250128,Skinners Lane,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
250128,Skinners Lane,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
250128,Skinners Lane,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
250128,Skinners Lane,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.65
250128,Skinners Lane,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.06
250128,Skinners Lane,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.68
250128,Skinners Lane,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
250128,Skinners Lane,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
250128,Skinners Lane,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
250128,Skinners Lane,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
250128,Skinners Lane,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
250128,Skinners Lane,2023-06-03T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
250128,Skinners Lane,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
250128,Skinners Lane,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
250128,Skinners Lane,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
250128,Skinners Lane,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
250128,Skinners Lane,2023-06-03T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
250128,Skinners Lane,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,26.3
250128,Skinners Lane,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
250128,Skinners Lane,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
250128,Skinners Lane,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
250128,Skinners Lane,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
250128,Skinners Lane,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.25
250128,Skinners Lane,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.12
250128,Skinners Lane,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.59
250128,Skinners Lane,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
250128,Skinners Lane,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
250128,Skinners Lane,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
250128,Skinners Lane,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
250128,Skinners Lane,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
250128,Skinners Lane,2023-06-03T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
250128,Skinners Lane,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
250128,Skinners Lane,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
250128,Skinners Lane,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
250128,Skinners Lane,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
250128,Skinners Lane,2023-06-03T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
250128,Skinners Lane,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,25.8
250128,Skinners Lane,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
250128,Skinners Lane,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
250128,Skinners Lane,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
250128,Skinners Lane,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.39
250128,Skinners Lane,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.21
250128,Skinners Lane,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.62
250128,Skinners Lane,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
250128,Skinners Lane,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
250128,Skinners Lane,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
250128,Skinners Lane,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
250128,Skinners Lane,2023-06-03T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
250128,Skinners Lane,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
250128,Skinners Lane,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
250128,Skinners Lane,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
250128,Skinners Lane,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
250128,Skinners Lane,2023-06-03T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
250128,Skinners Lane,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,25.4
250128,Skinners Lane,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
250128,Skinners Lane,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
250128,Skinners Lane,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
250128,Skinners Lane,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
250128,Skinners Lane,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
250128,Skinners Lane,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.65
250128,Skinners Lane,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.75
250128,Skinners Lane,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.68
250128,Skinners Lane,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
250128,Skinners Lane,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
250128,Skinners Lane,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
250128,Skinners Lane,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
250128,Skinners Lane,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
250128,Skinners Lane,2023-06-03T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
250128,Skinners Lane,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
250128,Skinners Lane,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
250128,Skinners Lane,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
250128,Skinners Lane,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
250128,Skinners Lane,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
250128,Skinners Lane,2023-06-03T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
250128,Skinners Lane,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,24.8
250128,Skinners Lane,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
250128,Skinners Lane,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
250128,Skinners Lane,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
250128,Skinners Lane,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
250128,Skinners Lane,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.38
250128,Skinners Lane,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.11
250128,Skinners Lane,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.93
250128,Skinners Lane,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
250128,Skinners Lane,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
250128,Skinners Lane,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
250128,Skinners Lane,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
250128,Skinners Lane,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
250128,Skinners Lane,2023-06-03T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
250128,Skinners Lane,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
250128,Skinners Lane,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
250128,Skinners Lane,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
250128,Skinners Lane,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
250128,Skinners Lane,2023-06-03T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
250128,Skinners Lane,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,24.2
250128,Skinners Lane,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
250128,Skinners Lane,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
250128,Skinners Lane,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
250128,Skinners Lane,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.12
250128,Skinners Lane,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.09
250128,Skinners Lane,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.37
250128,Skinners Lane,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
250128,Skinners Lane,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
250128,Skinners Lane,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
250128,Skinners Lane,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
250128,Skinners Lane,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
250128,Skinners Lane,2023-06-03T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
250128,Skinners Lane,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
250128,Skinners Lane,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
250128,Skinners Lane,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
250128,Skinners Lane,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
250128,Skinners Lane,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
250128,Skinners Lane,2023-06-03T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
250128,Skinners Lane,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,23.7
250128,Skinners Lane,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
250128,Skinners Lane,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
250128,Skinners Lane,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
250128,Skinners Lane,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.45
250128,Skinners Lane,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.87
250128,Skinners Lane,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.16
250128,Skinners Lane,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
250128,Skinners Lane,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
250128,Skinners Lane,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
250128,Skinners Lane,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
250128,Skinners Lane,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.74
250128,Skinners Lane,2023-06-03T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
250128,Skinners Lane,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
250128,Skinners Lane,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
250128,Skinners Lane,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
250128,Skinners Lane,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
250128,Skinners Lane,2023-06-03T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
250128,Skinners Lane,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,23.3
250128,Skinners Lane,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250128,Skinners Lane,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
250128,Skinners Lane,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
250128,Skinners Lane,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
250128,Skinners Lane,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.73
250128,Skinners Lane,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.73
250128,Skinners Lane,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.82
250128,Skinners Lane,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
250128,Skinners Lane,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
250128,Skinners Lane,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
250128,Skinners Lane,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.38
250128,Skinners Lane,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
250128,Skinners Lane,2023-06-03T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
250128,Skinners Lane,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
250128,Skinners Lane,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
250128,Skinners Lane,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
250128,Skinners Lane,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
250128,Skinners Lane,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
250128,Skinners Lane,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
250128,Skinners Lane,2023-06-03T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
250128,Skinners Lane,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,22.9
250128,Skinners Lane,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
250128,Skinners Lane,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
250128,Skinners Lane,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
250128,Skinners Lane,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
250128,Skinners Lane,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
250128,Skinners Lane,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.91
250128,Skinners Lane,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
250128,Skinners Lane,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
250128,Skinners Lane,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
250128,Skinners Lane,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
250128,Skinners Lane,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
250128,Skinners Lane,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
250128,Skinners Lane,2023-06-03T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
250128,Skinners Lane,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
250128,Skinners Lane,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
250128,Skinners Lane,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
250128,Skinners Lane,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
250128,Skinners Lane,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
250128,Skinners Lane,2023-06-03T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
250128,Skinners Lane,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,22.5
250128,Skinners Lane,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
250128,Skinners Lane,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
250128,Skinners Lane,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
250128,Skinners Lane,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
250128,Skinners Lane,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.64
250128,Skinners Lane,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.15
250128,Skinners Lane,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.03
250128,Skinners Lane,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
250128,Skinners Lane,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
250128,Skinners Lane,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
250128,Skinners Lane,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
250128,Skinners Lane,2023-06-03T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
250128,Skinners Lane,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
250128,Skinners Lane,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
250128,Skinners Lane,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
250128,Skinners Lane,2023-06-03T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
250128,Skinners Lane,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,22.2
250128,Skinners Lane,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
250128,Skinners Lane,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
250128,Skinners Lane,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
250128,Skinners Lane,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,1.51
250128,Skinners Lane,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.27
250128,Skinners Lane,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.63
250128,Skinners Lane,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
250128,Skinners Lane,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
250128,Skinners Lane,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
250128,Skinners Lane,2023-06-03T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
250128,Skinners Lane,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
250128,Skinners Lane,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
250128,Skinners Lane,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
250128,Skinners Lane,2023-06-03T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
250128,Skinners Lane,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,21.8
250128,Skinners Lane,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
250128,Skinners Lane,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
250128,Skinners Lane,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
250128,Skinners Lane,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
250128,Skinners Lane,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,1.36
250128,Skinners Lane,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.51
250128,Skinners Lane,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.68
250128,Skinners Lane,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
250128,Skinners Lane,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
250128,Skinners Lane,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
250128,Skinners Lane,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
250128,Skinners Lane,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
250128,Skinners Lane,2023-06-03T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
250128,Skinners Lane,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
250128,Skinners Lane,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
250128,Skinners Lane,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
250128,Skinners Lane,2023-06-03T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
250128,Skinners Lane,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,21.4
250128,Skinners Lane,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
250128,Skinners Lane,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
250128,Skinners Lane,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
250128,Skinners Lane,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
250128,Skinners Lane,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,1.82
250128,Skinners Lane,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.58
250128,Skinners Lane,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.93
250128,Skinners Lane,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
250128,Skinners Lane,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
250128,Skinners Lane,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
250128,Skinners Lane,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
250128,Skinners Lane,2023-06-03T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
250128,Skinners Lane,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
250128,Skinners Lane,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
250128,Skinners Lane,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
250128,Skinners Lane,2023-06-03T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
250128,Skinners Lane,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
250128,Skinners Lane,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,20.9
250128,Skinners Lane,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
250128,Skinners Lane,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
250128,Skinners Lane,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
