Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
250128,Skinners Lane,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.21
250128,Skinners Lane,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.08
250128,Skinners Lane,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.74
250128,Skinners Lane,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,14.6
250128,Skinners Lane,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
250128,Skinners Lane,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
250128,Skinners Lane,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
250128,Skinners Lane,2023-06-03T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
250128,Skinners Lane,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
250128,Skinners Lane,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
250128,Skinners Lane,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
250128,Skinners Lane,2023-06-03T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
250128,Skinners Lane,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
250128,Skinners Lane,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,20.4
250128,Skinners Lane,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
250128,Skinners Lane,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
250128,Skinners Lane,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
250128,Skinners Lane,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,1.75
250128,Skinners Lane,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.64
250128,Skinners Lane,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.72
250128,Skinners Lane,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,14.5
250128,Skinners Lane,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
250128,Skinners Lane,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
250128,Skinners Lane,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
250128,Skinners Lane,2023-06-03T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
250128,Skinners Lane,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.23
250128,Skinners Lane,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
250128,Skinners Lane,2023-06-03T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
250128,Skinners Lane,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
250128,Skinners Lane,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
250128,Skinners Lane,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,20.2
250128,Skinners Lane,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
250128,Skinners Lane,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
250128,Skinners Lane,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
250128,Skinners Lane,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
250128,Skinners Lane,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,1.77
250128,Skinners Lane,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.31
250128,Skinners Lane,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.83
250128,Skinners Lane,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
250128,Skinners Lane,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
250128,Skinners Lane,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
250128,Skinners Lane,2023-06-03T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
250128,Skinners Lane,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
250128,Skinners Lane,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
250128,Skinners Lane,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
250128,Skinners Lane,2023-06-03T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
250128,Skinners Lane,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
250128,Skinners Lane,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
250128,Skinners Lane,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,19.9
250128,Skinners Lane,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
250128,Skinners Lane,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
250128,Skinners Lane,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
250128,Skinners Lane,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
250128,Skinners Lane,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
250128,Skinners Lane,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,2.02
250128,Skinners Lane,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.4
250128,Skinners Lane,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.46
250128,Skinners Lane,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
250128,Skinners Lane,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
250128,Skinners Lane,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
250128,Skinners Lane,2023-06-03T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
250128,Skinners Lane,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
250128,Skinners Lane,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
250128,Skinners Lane,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
250128,Skinners Lane,2023-06-03T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
250128,Skinners Lane,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
250128,Skinners Lane,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
250128,Skinners Lane,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,19.8
250128,Skinners Lane,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
250128,Skinners Lane,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
250128,Skinners Lane,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
250128,Skinners Lane,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
250128,Skinners Lane,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,2.59
250128,Skinners Lane,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.73
250128,Skinners Lane,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.45
250128,Skinners Lane,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
250128,Skinners Lane,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
250128,Skinners Lane,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
250128,Skinners Lane,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
250128,Skinners Lane,2023-06-03T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
250128,Skinners Lane,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
250128,Skinners Lane,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
250128,Skinners Lane,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
250128,Skinners Lane,2023-06-03T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
250128,Skinners Lane,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
250128,Skinners Lane,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,19.5
250128,Skinners Lane,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
250128,Skinners Lane,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
250128,Skinners Lane,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
250128,Skinners Lane,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.12
250128,Skinners Lane,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.32
250128,Skinners Lane,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.75
250128,Skinners Lane,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
250128,Skinners Lane,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
250128,Skinners Lane,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
250128,Skinners Lane,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
250128,Skinners Lane,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
250128,Skinners Lane,2023-06-03T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
250128,Skinners Lane,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
250128,Skinners Lane,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
250128,Skinners Lane,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
250128,Skinners Lane,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
250128,Skinners Lane,2023-06-03T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
250128,Skinners Lane,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
250128,Skinners Lane,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,19.2
250128,Skinners Lane,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
250128,Skinners Lane,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
250128,Skinners Lane,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
250128,Skinners Lane,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
250128,Skinners Lane,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.59
250128,Skinners Lane,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.66
250128,Skinners Lane,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.66
250128,Skinners Lane,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
250128,Skinners Lane,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
250128,Skinners Lane,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
250128,Skinners Lane,2023-06-03T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
250128,Skinners Lane,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
250128,Skinners Lane,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
250128,Skinners Lane,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
250128,Skinners Lane,2023-06-03T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
250128,Skinners Lane,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
250128,Skinners Lane,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,19.1
250128,Skinners Lane,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
250128,Skinners Lane,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
250128,Skinners Lane,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
250128,Skinners Lane,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
250128,Skinners Lane,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.45
250128,Skinners Lane,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.84
250128,Skinners Lane,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.07
250128,Skinners Lane,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,13.1
250128,Skinners Lane,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
250128,Skinners Lane,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
250128,Skinners Lane,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
250128,Skinners Lane,2023-06-03T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
250128,Skinners Lane,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
250128,Skinners Lane,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
250128,Skinners Lane,2023-06-03T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
250128,Skinners Lane,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,18.7
250128,Skinners Lane,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
250128,Skinners Lane,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
250128,Skinners Lane,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
250128,Skinners Lane,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.42
250128,Skinners Lane,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
250128,Skinners Lane,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.33
250128,Skinners Lane,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
250128,Skinners Lane,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
250128,Skinners Lane,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
250128,Skinners Lane,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
250128,Skinners Lane,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
250128,Skinners Lane,2023-06-03T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
250128,Skinners Lane,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
250128,Skinners Lane,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
250128,Skinners Lane,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
250128,Skinners Lane,2023-06-03T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
250128,Skinners Lane,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,18.3
250128,Skinners Lane,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
250128,Skinners Lane,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
250128,Skinners Lane,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
250128,Skinners Lane,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
250128,Skinners Lane,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.47
250128,Skinners Lane,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.75
250128,Skinners Lane,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.6
250128,Skinners Lane,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
250128,Skinners Lane,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
250128,Skinners Lane,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
250128,Skinners Lane,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
250128,Skinners Lane,2023-06-03T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
250128,Skinners Lane,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
250128,Skinners Lane,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
250128,Skinners Lane,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
250128,Skinners Lane,2023-06-03T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
250128,Skinners Lane,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,18.1
250128,Skinners Lane,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
250128,Skinners Lane,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
250128,Skinners Lane,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
250128,Skinners Lane,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
250128,Skinners Lane,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
250128,Skinners Lane,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.93
250128,Skinners Lane,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.23
250128,Skinners Lane,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.28
250128,Skinners Lane,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
250128,Skinners Lane,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
250128,Skinners Lane,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
250128,Skinners Lane,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
250128,Skinners Lane,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
250128,Skinners Lane,2023-06-03T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
250128,Skinners Lane,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
250128,Skinners Lane,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
250128,Skinners Lane,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
250128,Skinners Lane,2023-06-03T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
250128,Skinners Lane,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,17.8
250128,Skinners Lane,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
250128,Skinners Lane,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
250128,Skinners Lane,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
250128,Skinners Lane,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
250128,Skinners Lane,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.2
250128,Skinners Lane,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.97
250128,Skinners Lane,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.88
250128,Skinners Lane,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
250128,Skinners Lane,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
250128,Skinners Lane,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
250128,Skinners Lane,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
250128,Skinners Lane,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
250128,Skinners Lane,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
250128,Skinners Lane,2023-06-03T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
250128,Skinners Lane,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
250128,Skinners Lane,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
250128,Skinners Lane,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
250128,Skinners Lane,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
250128,Skinners Lane,2023-06-03T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,17.6
250128,Skinners Lane,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
250128,Skinners Lane,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
250128,Skinners Lane,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
250128,Skinners Lane,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
250128,Skinners Lane,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.72
250128,Skinners Lane,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.31
250128,Skinners Lane,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
250128,Skinners Lane,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
250128,Skinners Lane,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
250128,Skinners Lane,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
250128,Skinners Lane,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
250128,Skinners Lane,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
250128,Skinners Lane,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
250128,Skinners Lane,2023-06-03T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
250128,Skinners Lane,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
250128,Skinners Lane,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
250128,Skinners Lane,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
250128,Skinners Lane,2023-06-03T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,17.5
250128,Skinners Lane,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
250128,Skinners Lane,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
250128,Skinners Lane,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
250128,Skinners Lane,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
250128,Skinners Lane,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.11
250128,Skinners Lane,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.03
250128,Skinners Lane,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.63
250128,Skinners Lane,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
250128,Skinners Lane,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
250128,Skinners Lane,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
250128,Skinners Lane,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
250128,Skinners Lane,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
250128,Skinners Lane,2023-06-03T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
250128,Skinners Lane,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
250128,Skinners Lane,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
250128,Skinners Lane,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
250128,Skinners Lane,2023-06-03T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,17.3
250128,Skinners Lane,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
250128,Skinners Lane,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
250128,Skinners Lane,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
250128,Skinners Lane,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.29
250128,Skinners Lane,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.32
250128,Skinners Lane,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.47
250128,Skinners Lane,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
250128,Skinners Lane,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
250128,Skinners Lane,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
250128,Skinners Lane,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
250128,Skinners Lane,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
250128,Skinners Lane,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
250128,Skinners Lane,2023-06-03T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
250128,Skinners Lane,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
250128,Skinners Lane,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
250128,Skinners Lane,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
250128,Skinners Lane,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
250128,Skinners Lane,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
250128,Skinners Lane,2023-06-03T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,17.1
