Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
250128,Skinners Lane,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
250128,Skinners Lane,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
250128,Skinners Lane,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.55
250128,Skinners Lane,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.81
250128,Skinners Lane,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.54
250128,Skinners Lane,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
250128,Skinners Lane,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
250128,Skinners Lane,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
250128,Skinners Lane,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
250128,Skinners Lane,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
250128,Skinners Lane,2023-06-03T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
250128,Skinners Lane,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
250128,Skinners Lane,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
250128,Skinners Lane,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
250128,Skinners Lane,2023-06-03T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,17.0
250128,Skinners Lane,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
250128,Skinners Lane,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
250128,Skinners Lane,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
250128,Skinners Lane,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.44
250128,Skinners Lane,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.97
250128,Skinners Lane,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.73
250128,Skinners Lane,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
250128,Skinners Lane,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
250128,Skinners Lane,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
250128,Skinners Lane,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
250128,Skinners Lane,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
250128,Skinners Lane,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
250128,Skinners Lane,2023-06-03T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
250128,Skinners Lane,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
250128,Skinners Lane,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
250128,Skinners Lane,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
250128,Skinners Lane,2023-06-03T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,17.0
250128,Skinners Lane,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
250128,Skinners Lane,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
250128,Skinners Lane,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
250128,Skinners Lane,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
250128,Skinners Lane,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.27
250128,Skinners Lane,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.6
250128,Skinners Lane,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.32
250128,Skinners Lane,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
250128,Skinners Lane,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
250128,Skinners Lane,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
250128,Skinners Lane,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
250128,Skinners Lane,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
250128,Skinners Lane,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
250128,Skinners Lane,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
250128,Skinners Lane,2023-06-03T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
250128,Skinners Lane,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
250128,Skinners Lane,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
250128,Skinners Lane,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
250128,Skinners Lane,2023-06-03T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,17.0
250128,Skinners Lane,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
250128,Skinners Lane,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
250128,Skinners Lane,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
250128,Skinners Lane,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
250128,Skinners Lane,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.93
250128,Skinners Lane,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.76
250128,Skinners Lane,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
250128,Skinners Lane,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
250128,Skinners Lane,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
250128,Skinners Lane,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
250128,Skinners Lane,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
250128,Skinners Lane,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
250128,Skinners Lane,2023-06-03T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
250128,Skinners Lane,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
250128,Skinners Lane,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
250128,Skinners Lane,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
250128,Skinners Lane,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
250128,Skinners Lane,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
250128,Skinners Lane,2023-06-03T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,17.0
250128,Skinners Lane,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
250128,Skinners Lane,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
250128,Skinners Lane,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
250128,Skinners Lane,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.81
250128,Skinners Lane,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.01
250128,Skinners Lane,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.18
250128,Skinners Lane,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
250128,Skinners Lane,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
250128,Skinners Lane,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
250128,Skinners Lane,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
250128,Skinners Lane,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
250128,Skinners Lane,2023-06-03T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
250128,Skinners Lane,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
250128,Skinners Lane,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
250128,Skinners Lane,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
250128,Skinners Lane,2023-06-03T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,17.1
250128,Skinners Lane,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
250128,Skinners Lane,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
250128,Skinners Lane,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
250128,Skinners Lane,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.6
250128,Skinners Lane,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.22
250128,Skinners Lane,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.94
250128,Skinners Lane,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
250128,Skinners Lane,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
250128,Skinners Lane,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
250128,Skinners Lane,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
250128,Skinners Lane,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
250128,Skinners Lane,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
250128,Skinners Lane,2023-06-03T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
250128,Skinners Lane,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
250128,Skinners Lane,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
250128,Skinners Lane,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
250128,Skinners Lane,2023-06-03T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,17.1
250128,Skinners Lane,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
250128,Skinners Lane,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
250128,Skinners Lane,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
250128,Skinners Lane,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
250128,Skinners Lane,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
250128,Skinners Lane,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.68
250128,Skinners Lane,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.56
250128,Skinners Lane,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
250128,Skinners Lane,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
250128,Skinners Lane,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
250128,Skinners Lane,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
250128,Skinners Lane,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
250128,Skinners Lane,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
250128,Skinners Lane,2023-06-03T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
250128,Skinners Lane,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
250128,Skinners Lane,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
250128,Skinners Lane,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
250128,Skinners Lane,2023-06-03T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,17.2
250128,Skinners Lane,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
250128,Skinners Lane,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
250128,Skinners Lane,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
250128,Skinners Lane,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
250128,Skinners Lane,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
250128,Skinners Lane,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
250128,Skinners Lane,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.21
250128,Skinners Lane,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.1
250128,Skinners Lane,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
250128,Skinners Lane,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
250128,Skinners Lane,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
250128,Skinners Lane,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
250128,Skinners Lane,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
250128,Skinners Lane,2023-06-03T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
250128,Skinners Lane,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
250128,Skinners Lane,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
250128,Skinners Lane,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
250128,Skinners Lane,2023-06-03T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,17.4
250128,Skinners Lane,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
250128,Skinners Lane,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
250128,Skinners Lane,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
250128,Skinners Lane,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
250128,Skinners Lane,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.01
250128,Skinners Lane,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.36
250128,Skinners Lane,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.18
250128,Skinners Lane,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
250128,Skinners Lane,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
250128,Skinners Lane,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
250128,Skinners Lane,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
250128,Skinners Lane,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
250128,Skinners Lane,2023-06-03T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
250128,Skinners Lane,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
250128,Skinners Lane,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
250128,Skinners Lane,2023-06-03T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,17.5
250128,Skinners Lane,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
250128,Skinners Lane,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
250128,Skinners Lane,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
250128,Skinners Lane,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
250128,Skinners Lane,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
250128,Skinners Lane,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.43
250128,Skinners Lane,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.17
250128,Skinners Lane,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
250128,Skinners Lane,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
250128,Skinners Lane,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
250128,Skinners Lane,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
250128,Skinners Lane,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
250128,Skinners Lane,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
250128,Skinners Lane,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
250128,Skinners Lane,2023-06-03T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
250128,Skinners Lane,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
250128,Skinners Lane,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
250128,Skinners Lane,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
250128,Skinners Lane,2023-06-03T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,17.6
250128,Skinners Lane,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
250128,Skinners Lane,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
250128,Skinners Lane,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
250128,Skinners Lane,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
250128,Skinners Lane,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
250128,Skinners Lane,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.7
250128,Skinners Lane,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
250128,Skinners Lane,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.48
250128,Skinners Lane,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
250128,Skinners Lane,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
250128,Skinners Lane,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
250128,Skinners Lane,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
250128,Skinners Lane,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
250128,Skinners Lane,2023-06-03T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
250128,Skinners Lane,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
250128,Skinners Lane,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
250128,Skinners Lane,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
250128,Skinners Lane,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
250128,Skinners Lane,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
250128,Skinners Lane,2023-06-03T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,17.7
250128,Skinners Lane,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
250128,Skinners Lane,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
250128,Skinners Lane,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
250128,Skinners Lane,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
250128,Skinners Lane,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.55
250128,Skinners Lane,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.79
250128,Skinners Lane,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
250128,Skinners Lane,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
250128,Skinners Lane,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
250128,Skinners Lane,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
250128,Skinners Lane,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
250128,Skinners Lane,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
250128,Skinners Lane,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.63
250128,Skinners Lane,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
250128,Skinners Lane,2023-06-03T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
250128,Skinners Lane,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
250128,Skinners Lane,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
250128,Skinners Lane,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
250128,Skinners Lane,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
250128,Skinners Lane,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
250128,Skinners Lane,2023-06-03T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,17.7
250128,Skinners Lane,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
250128,Skinners Lane,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
250128,Skinners Lane,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
250128,Skinners Lane,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
250128,Skinners Lane,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.81
250128,Skinners Lane,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.32
250128,Skinners Lane,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.53
250128,Skinners Lane,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
250128,Skinners Lane,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
250128,Skinners Lane,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
250128,Skinners Lane,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
250128,Skinners Lane,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
250128,Skinners Lane,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.94
250128,Skinners Lane,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
250128,Skinners Lane,2023-06-03T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
250128,Skinners Lane,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
250128,Skinners Lane,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
250128,Skinners Lane,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
250128,Skinners Lane,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
250128,Skinners Lane,2023-06-03T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,17.8
250128,Skinners Lane,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
250128,Skinners Lane,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
250128,Skinners Lane,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
250128,Skinners Lane,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.85
250128,Skinners Lane,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.75
250128,Skinners Lane,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.62
250128,Skinners Lane,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
250128,Skinners Lane,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
250128,Skinners Lane,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
250128,Skinners Lane,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
250128,Skinners Lane,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
250128,Skinners Lane,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.24
250128,Skinners Lane,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
250128,Skinners Lane,2023-06-03T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
250128,Skinners Lane,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
250128,Skinners Lane,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
250128,Skinners Lane,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
250128,Skinners Lane,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
250128,Skinners Lane,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
250128,Skinners Lane,2023-06-03T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,17.9
250128,Skinners Lane,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
250128,Skinners Lane,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
250128,Skinners Lane,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
250128,Skinners Lane,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
250128,Skinners Lane,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
250128,Skinners Lane,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.18
250128,Skinners Lane,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
250128,Skinners Lane,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
250128,Skinners Lane,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
250128,Skinners Lane,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
250128,Skinners Lane,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
250128,Skinners Lane,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.37
250128,Skinners Lane,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
250128,Skinners Lane,2023-06-03T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
250128,Skinners Lane,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
250128,Skinners Lane,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
250128,Skinners Lane,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
250128,Skinners Lane,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
250128,Skinners Lane,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
