Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-03T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,18.0
250128,Skinners Lane,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
250128,Skinners Lane,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
250128,Skinners Lane,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
250128,Skinners Lane,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.95
250128,Skinners Lane,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
250128,Skinners Lane,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.83
250128,Skinners Lane,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
250128,Skinners Lane,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
250128,Skinners Lane,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
250128,Skinners Lane,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
250128,Skinners Lane,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
250128,Skinners Lane,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.99
250128,Skinners Lane,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
250128,Skinners Lane,2023-06-03T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
250128,Skinners Lane,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
250128,Skinners Lane,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
250128,Skinners Lane,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
250128,Skinners Lane,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
250128,Skinners Lane,2023-06-03T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,18.1
250128,Skinners Lane,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
250128,Skinners Lane,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
250128,Skinners Lane,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
250128,Skinners Lane,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
250128,Skinners Lane,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
250128,Skinners Lane,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.77
250128,Skinners Lane,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
250128,Skinners Lane,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
250128,Skinners Lane,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
250128,Skinners Lane,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
250128,Skinners Lane,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
250128,Skinners Lane,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.03
250128,Skinners Lane,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
250128,Skinners Lane,2023-06-03T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
250128,Skinners Lane,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
250128,Skinners Lane,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
250128,Skinners Lane,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
250128,Skinners Lane,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
250128,Skinners Lane,2023-06-03T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,18.3
250128,Skinners Lane,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
250128,Skinners Lane,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
250128,Skinners Lane,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
250128,Skinners Lane,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
250128,Skinners Lane,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.52
250128,Skinners Lane,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.58
250128,Skinners Lane,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.78
250128,Skinners Lane,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
250128,Skinners Lane,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
250128,Skinners Lane,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
250128,Skinners Lane,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
250128,Skinners Lane,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
250128,Skinners Lane,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
250128,Skinners Lane,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
250128,Skinners Lane,2023-06-03T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
250128,Skinners Lane,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
250128,Skinners Lane,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
250128,Skinners Lane,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
250128,Skinners Lane,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
250128,Skinners Lane,2023-06-03T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,18.5
250128,Skinners Lane,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
250128,Skinners Lane,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
250128,Skinners Lane,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
250128,Skinners Lane,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
250128,Skinners Lane,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
250128,Skinners Lane,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
250128,Skinners Lane,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.62
250128,Skinners Lane,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,12.9
250128,Skinners Lane,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
250128,Skinners Lane,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
250128,Skinners Lane,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
250128,Skinners Lane,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
250128,Skinners Lane,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
250128,Skinners Lane,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
250128,Skinners Lane,2023-06-03T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
250128,Skinners Lane,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
250128,Skinners Lane,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
250128,Skinners Lane,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
250128,Skinners Lane,2023-06-03T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,18.5
250128,Skinners Lane,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
250128,Skinners Lane,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
250128,Skinners Lane,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
250128,Skinners Lane,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
250128,Skinners Lane,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
250128,Skinners Lane,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
250128,Skinners Lane,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
250128,Skinners Lane,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
250128,Skinners Lane,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
250128,Skinners Lane,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
250128,Skinners Lane,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
250128,Skinners Lane,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
250128,Skinners Lane,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.16
250128,Skinners Lane,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
250128,Skinners Lane,2023-06-03T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
250128,Skinners Lane,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
250128,Skinners Lane,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
250128,Skinners Lane,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
250128,Skinners Lane,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
250128,Skinners Lane,2023-06-03T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,18.6
250128,Skinners Lane,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
250128,Skinners Lane,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
250128,Skinners Lane,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
250128,Skinners Lane,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
250128,Skinners Lane,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
250128,Skinners Lane,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.48
250128,Skinners Lane,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.88
250128,Skinners Lane,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.41
250128,Skinners Lane,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
250128,Skinners Lane,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
250128,Skinners Lane,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
250128,Skinners Lane,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
250128,Skinners Lane,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
250128,Skinners Lane,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
250128,Skinners Lane,2023-06-03T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
250128,Skinners Lane,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
250128,Skinners Lane,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
250128,Skinners Lane,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
250128,Skinners Lane,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
250128,Skinners Lane,2023-06-03T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,18.6
250128,Skinners Lane,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
250128,Skinners Lane,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
250128,Skinners Lane,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
250128,Skinners Lane,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
250128,Skinners Lane,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
250128,Skinners Lane,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.62
250128,Skinners Lane,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
250128,Skinners Lane,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
250128,Skinners Lane,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
250128,Skinners Lane,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
250128,Skinners Lane,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
250128,Skinners Lane,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
250128,Skinners Lane,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
250128,Skinners Lane,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
250128,Skinners Lane,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.84
250128,Skinners Lane,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
250128,Skinners Lane,2023-06-03T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
250128,Skinners Lane,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
250128,Skinners Lane,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
250128,Skinners Lane,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
250128,Skinners Lane,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
250128,Skinners Lane,2023-06-03T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
250128,Skinners Lane,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,18.7
250128,Skinners Lane,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
250128,Skinners Lane,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
250128,Skinners Lane,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
250128,Skinners Lane,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
250128,Skinners Lane,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
250128,Skinners Lane,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.31
250128,Skinners Lane,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
250128,Skinners Lane,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.26
250128,Skinners Lane,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
250128,Skinners Lane,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
250128,Skinners Lane,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
250128,Skinners Lane,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
250128,Skinners Lane,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
250128,Skinners Lane,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
250128,Skinners Lane,2023-06-03T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
250128,Skinners Lane,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
250128,Skinners Lane,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
250128,Skinners Lane,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
250128,Skinners Lane,2023-06-03T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,18.9
250128,Skinners Lane,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
250128,Skinners Lane,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250128,Skinners Lane,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
250128,Skinners Lane,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
250128,Skinners Lane,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
250128,Skinners Lane,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
250128,Skinners Lane,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.99
250128,Skinners Lane,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.79
250128,Skinners Lane,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.35
250128,Skinners Lane,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
250128,Skinners Lane,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
250128,Skinners Lane,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
250128,Skinners Lane,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
250128,Skinners Lane,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
250128,Skinners Lane,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
250128,Skinners Lane,2023-06-03T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
250128,Skinners Lane,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
250128,Skinners Lane,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
250128,Skinners Lane,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
250128,Skinners Lane,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
250128,Skinners Lane,2023-06-03T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,19.0
250128,Skinners Lane,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
250128,Skinners Lane,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250128,Skinners Lane,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
250128,Skinners Lane,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
250128,Skinners Lane,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.62
250128,Skinners Lane,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
250128,Skinners Lane,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.06
250128,Skinners Lane,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
250128,Skinners Lane,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
250128,Skinners Lane,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
250128,Skinners Lane,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
250128,Skinners Lane,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
250128,Skinners Lane,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.01
250128,Skinners Lane,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
250128,Skinners Lane,2023-06-03T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
250128,Skinners Lane,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
250128,Skinners Lane,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
250128,Skinners Lane,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
250128,Skinners Lane,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
250128,Skinners Lane,2023-06-03T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-03T01:00:00.000+00:00,transformer,,Temperature,C,19.2
250128,Skinners Lane,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
250128,Skinners Lane,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250128,Skinners Lane,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
250128,Skinners Lane,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
250128,Skinners Lane,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
250128,Skinners Lane,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.47
250128,Skinners Lane,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
250128,Skinners Lane,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.28
250128,Skinners Lane,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
250128,Skinners Lane,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
250128,Skinners Lane,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
250128,Skinners Lane,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
250128,Skinners Lane,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
250128,Skinners Lane,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.38
250128,Skinners Lane,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
250128,Skinners Lane,2023-06-03T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
250128,Skinners Lane,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
250128,Skinners Lane,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
250128,Skinners Lane,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
250128,Skinners Lane,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
250128,Skinners Lane,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
250128,Skinners Lane,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
250128,Skinners Lane,2023-06-03T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
250128,Skinners Lane,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
250128,Skinners Lane,2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,19.3
250128,Skinners Lane,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
250128,Skinners Lane,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250128,Skinners Lane,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
250128,Skinners Lane,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
250128,Skinners Lane,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
250128,Skinners Lane,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.27
250128,Skinners Lane,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.09
250128,Skinners Lane,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
250128,Skinners Lane,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
250128,Skinners Lane,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
250128,Skinners Lane,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
250128,Skinners Lane,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
250128,Skinners Lane,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.41
250128,Skinners Lane,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
250128,Skinners Lane,2023-06-03T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
250128,Skinners Lane,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
250128,Skinners Lane,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
250128,Skinners Lane,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
250128,Skinners Lane,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
250128,Skinners Lane,2023-06-03T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
250128,Skinners Lane,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
250128,Skinners Lane,2023-06-03T00:40:00.000+00:00,transformer,,Temperature,C,19.4
250128,Skinners Lane,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
250128,Skinners Lane,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250128,Skinners Lane,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
250128,Skinners Lane,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
250128,Skinners Lane,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.65
250128,Skinners Lane,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
250128,Skinners Lane,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.36
250128,Skinners Lane,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
250128,Skinners Lane,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
250128,Skinners Lane,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
250128,Skinners Lane,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
250128,Skinners Lane,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
250128,Skinners Lane,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
250128,Skinners Lane,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
250128,Skinners Lane,2023-06-03T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
250128,Skinners Lane,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
250128,Skinners Lane,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
250128,Skinners Lane,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
250128,Skinners Lane,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
250128,Skinners Lane,2023-06-03T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-03T00:30:00.000+00:00,transformer,,Temperature,C,19.6
250128,Skinners Lane,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
250128,Skinners Lane,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250128,Skinners Lane,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
250128,Skinners Lane,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
250128,Skinners Lane,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
250128,Skinners Lane,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.79
250128,Skinners Lane,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.06
250128,Skinners Lane,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.55
250128,Skinners Lane,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
250128,Skinners Lane,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
250128,Skinners Lane,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
250128,Skinners Lane,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
250128,Skinners Lane,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
250128,Skinners Lane,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
250128,Skinners Lane,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
250128,Skinners Lane,2023-06-03T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
250128,Skinners Lane,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
250128,Skinners Lane,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
250128,Skinners Lane,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
250128,Skinners Lane,2023-06-03T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,19.8
250128,Skinners Lane,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
250128,Skinners Lane,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
250128,Skinners Lane,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
250128,Skinners Lane,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
250128,Skinners Lane,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
250128,Skinners Lane,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.34
250128,Skinners Lane,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.66
250128,Skinners Lane,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.15
250128,Skinners Lane,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,16.7
250128,Skinners Lane,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
250128,Skinners Lane,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
250128,Skinners Lane,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
250128,Skinners Lane,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
250128,Skinners Lane,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
250128,Skinners Lane,2023-06-03T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
250128,Skinners Lane,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
250128,Skinners Lane,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
