Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
250128,Skinners Lane,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
250128,Skinners Lane,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
250128,Skinners Lane,2023-06-03T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,19.9
250128,Skinners Lane,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
250128,Skinners Lane,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250128,Skinners Lane,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
250128,Skinners Lane,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
250128,Skinners Lane,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.41
250128,Skinners Lane,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.72
250128,Skinners Lane,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.31
250128,Skinners Lane,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
250128,Skinners Lane,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
250128,Skinners Lane,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
250128,Skinners Lane,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
250128,Skinners Lane,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
250128,Skinners Lane,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
250128,Skinners Lane,2023-06-03T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
250128,Skinners Lane,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
250128,Skinners Lane,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
250128,Skinners Lane,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
250128,Skinners Lane,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
250128,Skinners Lane,2023-06-03T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,20.0
250128,Skinners Lane,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
250128,Skinners Lane,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250128,Skinners Lane,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
250128,Skinners Lane,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
250128,Skinners Lane,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
250128,Skinners Lane,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
250128,Skinners Lane,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.56
250128,Skinners Lane,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.43
250128,Skinners Lane,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
250128,Skinners Lane,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
250128,Skinners Lane,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
250128,Skinners Lane,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
250128,Skinners Lane,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
250128,Skinners Lane,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
250128,Skinners Lane,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
250128,Skinners Lane,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
250128,Skinners Lane,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
250128,Skinners Lane,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
250128,Skinners Lane,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
250128,Skinners Lane,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,21.0
250128,Skinners Lane,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
250128,Skinners Lane,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
250128,Skinners Lane,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
250128,Skinners Lane,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
250128,Skinners Lane,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
250128,Skinners Lane,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.91
250128,Skinners Lane,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.63
250128,Skinners Lane,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
250128,Skinners Lane,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
250128,Skinners Lane,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
250128,Skinners Lane,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
250128,Skinners Lane,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
250128,Skinners Lane,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
250128,Skinners Lane,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
250128,Skinners Lane,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
250128,Skinners Lane,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
250128,Skinners Lane,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
250128,Skinners Lane,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,21.0
250128,Skinners Lane,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
250128,Skinners Lane,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250128,Skinners Lane,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
250128,Skinners Lane,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
250128,Skinners Lane,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
250128,Skinners Lane,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.57
250128,Skinners Lane,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.99
250128,Skinners Lane,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
250128,Skinners Lane,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
250128,Skinners Lane,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
250128,Skinners Lane,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
250128,Skinners Lane,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
250128,Skinners Lane,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
250128,Skinners Lane,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
250128,Skinners Lane,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
250128,Skinners Lane,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
250128,Skinners Lane,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
250128,Skinners Lane,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
250128,Skinners Lane,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
250128,Skinners Lane,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
250128,Skinners Lane,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
250128,Skinners Lane,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
250128,Skinners Lane,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
250128,Skinners Lane,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
250128,Skinners Lane,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,21.1
250128,Skinners Lane,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
250128,Skinners Lane,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
250128,Skinners Lane,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
250128,Skinners Lane,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
250128,Skinners Lane,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
250128,Skinners Lane,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.86
250128,Skinners Lane,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
250128,Skinners Lane,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
250128,Skinners Lane,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
250128,Skinners Lane,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
250128,Skinners Lane,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
250128,Skinners Lane,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
250128,Skinners Lane,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
250128,Skinners Lane,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.37
250128,Skinners Lane,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
250128,Skinners Lane,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
250128,Skinners Lane,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
250128,Skinners Lane,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
250128,Skinners Lane,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
250128,Skinners Lane,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
250128,Skinners Lane,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
250128,Skinners Lane,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,21.1
250128,Skinners Lane,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
250128,Skinners Lane,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250128,Skinners Lane,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
250128,Skinners Lane,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
250128,Skinners Lane,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
250128,Skinners Lane,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
250128,Skinners Lane,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
250128,Skinners Lane,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.69
250128,Skinners Lane,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
250128,Skinners Lane,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
250128,Skinners Lane,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
250128,Skinners Lane,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.51
250128,Skinners Lane,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
250128,Skinners Lane,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
250128,Skinners Lane,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
250128,Skinners Lane,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
250128,Skinners Lane,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
250128,Skinners Lane,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
250128,Skinners Lane,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
250128,Skinners Lane,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
250128,Skinners Lane,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,21.2
250128,Skinners Lane,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
250128,Skinners Lane,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250128,Skinners Lane,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
250128,Skinners Lane,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
250128,Skinners Lane,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
250128,Skinners Lane,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.49
250128,Skinners Lane,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.48
250128,Skinners Lane,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
250128,Skinners Lane,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
250128,Skinners Lane,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
250128,Skinners Lane,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.62
250128,Skinners Lane,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
250128,Skinners Lane,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
250128,Skinners Lane,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
250128,Skinners Lane,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
250128,Skinners Lane,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
250128,Skinners Lane,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
250128,Skinners Lane,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
250128,Skinners Lane,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
250128,Skinners Lane,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,21.3
250128,Skinners Lane,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
250128,Skinners Lane,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250128,Skinners Lane,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
250128,Skinners Lane,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
250128,Skinners Lane,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
250128,Skinners Lane,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
250128,Skinners Lane,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.84
250128,Skinners Lane,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.26
250128,Skinners Lane,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.04
250128,Skinners Lane,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
250128,Skinners Lane,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
250128,Skinners Lane,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
250128,Skinners Lane,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
250128,Skinners Lane,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
250128,Skinners Lane,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
250128,Skinners Lane,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
250128,Skinners Lane,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
250128,Skinners Lane,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
250128,Skinners Lane,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
250128,Skinners Lane,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
250128,Skinners Lane,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
250128,Skinners Lane,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
250128,Skinners Lane,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,21.4
250128,Skinners Lane,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
250128,Skinners Lane,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250128,Skinners Lane,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
250128,Skinners Lane,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
250128,Skinners Lane,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.75
250128,Skinners Lane,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.08
250128,Skinners Lane,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.08
250128,Skinners Lane,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
250128,Skinners Lane,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
250128,Skinners Lane,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
250128,Skinners Lane,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
250128,Skinners Lane,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
250128,Skinners Lane,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
250128,Skinners Lane,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
250128,Skinners Lane,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
250128,Skinners Lane,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
250128,Skinners Lane,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
250128,Skinners Lane,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
250128,Skinners Lane,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
250128,Skinners Lane,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,21.5
250128,Skinners Lane,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
250128,Skinners Lane,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
250128,Skinners Lane,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
250128,Skinners Lane,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
250128,Skinners Lane,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
250128,Skinners Lane,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.71
250128,Skinners Lane,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
250128,Skinners Lane,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.76
250128,Skinners Lane,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
250128,Skinners Lane,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
250128,Skinners Lane,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
250128,Skinners Lane,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
250128,Skinners Lane,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
250128,Skinners Lane,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
250128,Skinners Lane,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
250128,Skinners Lane,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
250128,Skinners Lane,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
250128,Skinners Lane,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
250128,Skinners Lane,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
250128,Skinners Lane,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,21.6
250128,Skinners Lane,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
250128,Skinners Lane,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250128,Skinners Lane,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
250128,Skinners Lane,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
250128,Skinners Lane,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
250128,Skinners Lane,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
250128,Skinners Lane,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.96
250128,Skinners Lane,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
250128,Skinners Lane,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.62
250128,Skinners Lane,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
250128,Skinners Lane,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
250128,Skinners Lane,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
250128,Skinners Lane,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
250128,Skinners Lane,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
250128,Skinners Lane,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
250128,Skinners Lane,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
250128,Skinners Lane,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
250128,Skinners Lane,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
250128,Skinners Lane,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,21.8
250128,Skinners Lane,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
250128,Skinners Lane,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250128,Skinners Lane,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
250128,Skinners Lane,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
250128,Skinners Lane,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
250128,Skinners Lane,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.43
250128,Skinners Lane,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.34
250128,Skinners Lane,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.27
250128,Skinners Lane,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
250128,Skinners Lane,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
250128,Skinners Lane,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
250128,Skinners Lane,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
250128,Skinners Lane,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
250128,Skinners Lane,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
250128,Skinners Lane,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
250128,Skinners Lane,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
250128,Skinners Lane,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
250128,Skinners Lane,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,21.9
250128,Skinners Lane,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
250128,Skinners Lane,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250128,Skinners Lane,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
250128,Skinners Lane,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
250128,Skinners Lane,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.07
250128,Skinners Lane,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.71
250128,Skinners Lane,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.38
250128,Skinners Lane,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
250128,Skinners Lane,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
250128,Skinners Lane,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
250128,Skinners Lane,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
250128,Skinners Lane,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
250128,Skinners Lane,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
250128,Skinners Lane,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
250128,Skinners Lane,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
250128,Skinners Lane,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
250128,Skinners Lane,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
250128,Skinners Lane,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,22.0
250128,Skinners Lane,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
250128,Skinners Lane,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250128,Skinners Lane,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
250128,Skinners Lane,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
250128,Skinners Lane,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
250128,Skinners Lane,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
250128,Skinners Lane,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.67
250128,Skinners Lane,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.58
250128,Skinners Lane,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.31
250128,Skinners Lane,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,12.7
250128,Skinners Lane,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
250128,Skinners Lane,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
250128,Skinners Lane,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
250128,Skinners Lane,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
250128,Skinners Lane,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
250128,Skinners Lane,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
250128,Skinners Lane,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
250128,Skinners Lane,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
250128,Skinners Lane,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
250128,Skinners Lane,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,22.0
250128,Skinners Lane,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
250128,Skinners Lane,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
250128,Skinners Lane,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
250128,Skinners Lane,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
250128,Skinners Lane,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
250128,Skinners Lane,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
250128,Skinners Lane,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.32
250128,Skinners Lane,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.63
250128,Skinners Lane,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.75
250128,Skinners Lane,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
250128,Skinners Lane,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
250128,Skinners Lane,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
