Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
250128,Skinners Lane,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
250128,Skinners Lane,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
250128,Skinners Lane,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
250128,Skinners Lane,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
250128,Skinners Lane,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
250128,Skinners Lane,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,22.1
250128,Skinners Lane,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
250128,Skinners Lane,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
250128,Skinners Lane,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
250128,Skinners Lane,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
250128,Skinners Lane,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.36
250128,Skinners Lane,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.49
250128,Skinners Lane,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.28
250128,Skinners Lane,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,13.4
250128,Skinners Lane,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
250128,Skinners Lane,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
250128,Skinners Lane,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
250128,Skinners Lane,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
250128,Skinners Lane,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
250128,Skinners Lane,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
250128,Skinners Lane,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
250128,Skinners Lane,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,22.4
250128,Skinners Lane,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
250128,Skinners Lane,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
250128,Skinners Lane,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
250128,Skinners Lane,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
250128,Skinners Lane,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
250128,Skinners Lane,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.42
250128,Skinners Lane,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
250128,Skinners Lane,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
250128,Skinners Lane,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
250128,Skinners Lane,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
250128,Skinners Lane,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
250128,Skinners Lane,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
250128,Skinners Lane,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
250128,Skinners Lane,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
250128,Skinners Lane,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
250128,Skinners Lane,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
250128,Skinners Lane,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
250128,Skinners Lane,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,22.6
250128,Skinners Lane,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
250128,Skinners Lane,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
250128,Skinners Lane,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
250128,Skinners Lane,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
250128,Skinners Lane,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.75
250128,Skinners Lane,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.47
250128,Skinners Lane,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.17
250128,Skinners Lane,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,11.9
250128,Skinners Lane,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
250128,Skinners Lane,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
250128,Skinners Lane,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
250128,Skinners Lane,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
250128,Skinners Lane,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
250128,Skinners Lane,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
250128,Skinners Lane,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
250128,Skinners Lane,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
250128,Skinners Lane,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
250128,Skinners Lane,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
250128,Skinners Lane,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
250128,Skinners Lane,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,22.8
250128,Skinners Lane,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
250128,Skinners Lane,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
250128,Skinners Lane,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
250128,Skinners Lane,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
250128,Skinners Lane,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
250128,Skinners Lane,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.77
250128,Skinners Lane,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.33
250128,Skinners Lane,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.99
250128,Skinners Lane,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,13.6
250128,Skinners Lane,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
250128,Skinners Lane,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
250128,Skinners Lane,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
250128,Skinners Lane,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
250128,Skinners Lane,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
250128,Skinners Lane,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
250128,Skinners Lane,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
250128,Skinners Lane,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
250128,Skinners Lane,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
250128,Skinners Lane,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
250128,Skinners Lane,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
250128,Skinners Lane,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
250128,Skinners Lane,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,22.9
250128,Skinners Lane,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
250128,Skinners Lane,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
250128,Skinners Lane,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
250128,Skinners Lane,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
250128,Skinners Lane,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
250128,Skinners Lane,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.15
250128,Skinners Lane,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
250128,Skinners Lane,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
250128,Skinners Lane,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
250128,Skinners Lane,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
250128,Skinners Lane,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
250128,Skinners Lane,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
250128,Skinners Lane,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
250128,Skinners Lane,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
250128,Skinners Lane,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
250128,Skinners Lane,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
250128,Skinners Lane,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
250128,Skinners Lane,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,22.9
250128,Skinners Lane,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
250128,Skinners Lane,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
250128,Skinners Lane,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
250128,Skinners Lane,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
250128,Skinners Lane,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
250128,Skinners Lane,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
250128,Skinners Lane,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.37
250128,Skinners Lane,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.37
250128,Skinners Lane,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.56
250128,Skinners Lane,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
250128,Skinners Lane,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
250128,Skinners Lane,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
250128,Skinners Lane,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
250128,Skinners Lane,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
250128,Skinners Lane,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
250128,Skinners Lane,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
250128,Skinners Lane,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
250128,Skinners Lane,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
250128,Skinners Lane,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
250128,Skinners Lane,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
250128,Skinners Lane,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
250128,Skinners Lane,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
250128,Skinners Lane,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
250128,Skinners Lane,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,23.1
250128,Skinners Lane,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
250128,Skinners Lane,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
250128,Skinners Lane,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
250128,Skinners Lane,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.03
250128,Skinners Lane,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.56
250128,Skinners Lane,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.21
250128,Skinners Lane,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
250128,Skinners Lane,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
250128,Skinners Lane,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
250128,Skinners Lane,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
250128,Skinners Lane,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
250128,Skinners Lane,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
250128,Skinners Lane,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
250128,Skinners Lane,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
250128,Skinners Lane,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
250128,Skinners Lane,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
250128,Skinners Lane,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
250128,Skinners Lane,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
250128,Skinners Lane,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
250128,Skinners Lane,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
250128,Skinners Lane,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,23.2
250128,Skinners Lane,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
250128,Skinners Lane,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
250128,Skinners Lane,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
250128,Skinners Lane,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.7
250128,Skinners Lane,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.12
250128,Skinners Lane,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.54
250128,Skinners Lane,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
250128,Skinners Lane,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
250128,Skinners Lane,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
250128,Skinners Lane,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
250128,Skinners Lane,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
250128,Skinners Lane,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
250128,Skinners Lane,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
250128,Skinners Lane,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
250128,Skinners Lane,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
250128,Skinners Lane,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
250128,Skinners Lane,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
250128,Skinners Lane,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
250128,Skinners Lane,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
250128,Skinners Lane,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
250128,Skinners Lane,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,23.3
250128,Skinners Lane,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
250128,Skinners Lane,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
250128,Skinners Lane,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
250128,Skinners Lane,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
250128,Skinners Lane,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.49
250128,Skinners Lane,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
250128,Skinners Lane,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
250128,Skinners Lane,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
250128,Skinners Lane,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
250128,Skinners Lane,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
250128,Skinners Lane,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
250128,Skinners Lane,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
250128,Skinners Lane,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
250128,Skinners Lane,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
250128,Skinners Lane,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.44
250128,Skinners Lane,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
250128,Skinners Lane,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.0
250128,Skinners Lane,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.1
250128,Skinners Lane,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
250128,Skinners Lane,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
250128,Skinners Lane,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
250128,Skinners Lane,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
250128,Skinners Lane,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,23.4
250128,Skinners Lane,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
250128,Skinners Lane,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
250128,Skinners Lane,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
250128,Skinners Lane,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
250128,Skinners Lane,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
250128,Skinners Lane,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.05
250128,Skinners Lane,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.73
250128,Skinners Lane,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
250128,Skinners Lane,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
250128,Skinners Lane,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
250128,Skinners Lane,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
250128,Skinners Lane,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
250128,Skinners Lane,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
250128,Skinners Lane,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
250128,Skinners Lane,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
250128,Skinners Lane,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
250128,Skinners Lane,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
250128,Skinners Lane,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
250128,Skinners Lane,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
250128,Skinners Lane,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
250128,Skinners Lane,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
250128,Skinners Lane,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
250128,Skinners Lane,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,23.6
250128,Skinners Lane,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
250128,Skinners Lane,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
250128,Skinners Lane,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
250128,Skinners Lane,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
250128,Skinners Lane,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.31
250128,Skinners Lane,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.1
250128,Skinners Lane,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
250128,Skinners Lane,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
250128,Skinners Lane,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
250128,Skinners Lane,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
250128,Skinners Lane,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
250128,Skinners Lane,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
250128,Skinners Lane,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
250128,Skinners Lane,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
250128,Skinners Lane,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
250128,Skinners Lane,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
250128,Skinners Lane,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
250128,Skinners Lane,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
250128,Skinners Lane,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,23.8
250128,Skinners Lane,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
250128,Skinners Lane,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
250128,Skinners Lane,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
250128,Skinners Lane,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.21
250128,Skinners Lane,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
250128,Skinners Lane,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.71
250128,Skinners Lane,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
250128,Skinners Lane,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
250128,Skinners Lane,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
250128,Skinners Lane,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
250128,Skinners Lane,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
250128,Skinners Lane,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
250128,Skinners Lane,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
250128,Skinners Lane,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
250128,Skinners Lane,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
250128,Skinners Lane,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
250128,Skinners Lane,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
250128,Skinners Lane,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
250128,Skinners Lane,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
250128,Skinners Lane,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
250128,Skinners Lane,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
250128,Skinners Lane,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
250128,Skinners Lane,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
250128,Skinners Lane,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
250128,Skinners Lane,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.08
250128,Skinners Lane,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.13
250128,Skinners Lane,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
250128,Skinners Lane,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
250128,Skinners Lane,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
250128,Skinners Lane,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
250128,Skinners Lane,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
250128,Skinners Lane,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
250128,Skinners Lane,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
250128,Skinners Lane,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
250128,Skinners Lane,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
250128,Skinners Lane,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
250128,Skinners Lane,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
250128,Skinners Lane,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
250128,Skinners Lane,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
250128,Skinners Lane,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,24.0
250128,Skinners Lane,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
250128,Skinners Lane,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
250128,Skinners Lane,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
250128,Skinners Lane,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
250128,Skinners Lane,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.52
250128,Skinners Lane,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.51
250128,Skinners Lane,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.15
250128,Skinners Lane,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
250128,Skinners Lane,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
250128,Skinners Lane,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
250128,Skinners Lane,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
250128,Skinners Lane,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
250128,Skinners Lane,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
250128,Skinners Lane,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
250128,Skinners Lane,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
250128,Skinners Lane,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
250128,Skinners Lane,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
250128,Skinners Lane,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
250128,Skinners Lane,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
250128,Skinners Lane,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,24.1
250128,Skinners Lane,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
250128,Skinners Lane,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
250128,Skinners Lane,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
250128,Skinners Lane,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
250128,Skinners Lane,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.38
250128,Skinners Lane,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.96
250128,Skinners Lane,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.95
250128,Skinners Lane,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
250128,Skinners Lane,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
250128,Skinners Lane,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
