Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
250128,Skinners Lane,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
250128,Skinners Lane,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
250128,Skinners Lane,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
250128,Skinners Lane,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
250128,Skinners Lane,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
250128,Skinners Lane,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
250128,Skinners Lane,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
250128,Skinners Lane,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
250128,Skinners Lane,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,24.1
250128,Skinners Lane,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
250128,Skinners Lane,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
250128,Skinners Lane,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
250128,Skinners Lane,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
250128,Skinners Lane,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.92
250128,Skinners Lane,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.77
250128,Skinners Lane,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.97
250128,Skinners Lane,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
250128,Skinners Lane,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
250128,Skinners Lane,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
250128,Skinners Lane,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
250128,Skinners Lane,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.15
250128,Skinners Lane,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
250128,Skinners Lane,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
250128,Skinners Lane,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
250128,Skinners Lane,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
250128,Skinners Lane,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
250128,Skinners Lane,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
250128,Skinners Lane,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
250128,Skinners Lane,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
250128,Skinners Lane,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,24.1
250128,Skinners Lane,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
250128,Skinners Lane,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
250128,Skinners Lane,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
250128,Skinners Lane,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
250128,Skinners Lane,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.17
250128,Skinners Lane,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
250128,Skinners Lane,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.77
250128,Skinners Lane,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
250128,Skinners Lane,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
250128,Skinners Lane,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
250128,Skinners Lane,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.4
250128,Skinners Lane,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
250128,Skinners Lane,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
250128,Skinners Lane,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
250128,Skinners Lane,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
250128,Skinners Lane,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
250128,Skinners Lane,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
250128,Skinners Lane,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
250128,Skinners Lane,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
250128,Skinners Lane,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,24.2
250128,Skinners Lane,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
250128,Skinners Lane,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
250128,Skinners Lane,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
250128,Skinners Lane,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
250128,Skinners Lane,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
250128,Skinners Lane,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
250128,Skinners Lane,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.52
250128,Skinners Lane,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.91
250128,Skinners Lane,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
250128,Skinners Lane,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
250128,Skinners Lane,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
250128,Skinners Lane,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
250128,Skinners Lane,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
250128,Skinners Lane,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
250128,Skinners Lane,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
250128,Skinners Lane,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
250128,Skinners Lane,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
250128,Skinners Lane,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
250128,Skinners Lane,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
250128,Skinners Lane,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
250128,Skinners Lane,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,24.3
250128,Skinners Lane,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
250128,Skinners Lane,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
250128,Skinners Lane,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
250128,Skinners Lane,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
250128,Skinners Lane,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.46
250128,Skinners Lane,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.92
250128,Skinners Lane,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
250128,Skinners Lane,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
250128,Skinners Lane,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
250128,Skinners Lane,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
250128,Skinners Lane,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
250128,Skinners Lane,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
250128,Skinners Lane,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
250128,Skinners Lane,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
250128,Skinners Lane,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
250128,Skinners Lane,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
250128,Skinners Lane,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,24.3
250128,Skinners Lane,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
250128,Skinners Lane,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
250128,Skinners Lane,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
250128,Skinners Lane,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
250128,Skinners Lane,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.11
250128,Skinners Lane,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,4.33
250128,Skinners Lane,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.9
250128,Skinners Lane,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
250128,Skinners Lane,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
250128,Skinners Lane,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
250128,Skinners Lane,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
250128,Skinners Lane,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
250128,Skinners Lane,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
250128,Skinners Lane,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
250128,Skinners Lane,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
250128,Skinners Lane,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
250128,Skinners Lane,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
250128,Skinners Lane,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,24.3
250128,Skinners Lane,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
250128,Skinners Lane,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
250128,Skinners Lane,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
250128,Skinners Lane,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,4.56
250128,Skinners Lane,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,4.67
250128,Skinners Lane,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.21
250128,Skinners Lane,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,12.9
250128,Skinners Lane,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
250128,Skinners Lane,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
250128,Skinners Lane,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
250128,Skinners Lane,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
250128,Skinners Lane,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
250128,Skinners Lane,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
250128,Skinners Lane,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
250128,Skinners Lane,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,24.3
250128,Skinners Lane,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
250128,Skinners Lane,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
250128,Skinners Lane,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
250128,Skinners Lane,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.05
250128,Skinners Lane,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.11
250128,Skinners Lane,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.86
250128,Skinners Lane,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,15.1
250128,Skinners Lane,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
250128,Skinners Lane,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
250128,Skinners Lane,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
250128,Skinners Lane,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
250128,Skinners Lane,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
250128,Skinners Lane,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
250128,Skinners Lane,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
250128,Skinners Lane,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
250128,Skinners Lane,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
250128,Skinners Lane,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
250128,Skinners Lane,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
250128,Skinners Lane,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
250128,Skinners Lane,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,24.3
250128,Skinners Lane,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
250128,Skinners Lane,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
250128,Skinners Lane,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
250128,Skinners Lane,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.65
250128,Skinners Lane,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.11
250128,Skinners Lane,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.23
250128,Skinners Lane,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
250128,Skinners Lane,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
250128,Skinners Lane,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
250128,Skinners Lane,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
250128,Skinners Lane,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.88
250128,Skinners Lane,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
250128,Skinners Lane,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
250128,Skinners Lane,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
250128,Skinners Lane,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.7
250128,Skinners Lane,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
250128,Skinners Lane,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
250128,Skinners Lane,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
250128,Skinners Lane,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
250128,Skinners Lane,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,24.2
250128,Skinners Lane,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
250128,Skinners Lane,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
250128,Skinners Lane,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
250128,Skinners Lane,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.92
250128,Skinners Lane,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
250128,Skinners Lane,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.81
250128,Skinners Lane,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
250128,Skinners Lane,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
250128,Skinners Lane,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
250128,Skinners Lane,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
250128,Skinners Lane,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
250128,Skinners Lane,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
250128,Skinners Lane,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
250128,Skinners Lane,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
250128,Skinners Lane,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
250128,Skinners Lane,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
250128,Skinners Lane,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
250128,Skinners Lane,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
250128,Skinners Lane,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
250128,Skinners Lane,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
250128,Skinners Lane,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
250128,Skinners Lane,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,24.2
250128,Skinners Lane,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
250128,Skinners Lane,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
250128,Skinners Lane,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
250128,Skinners Lane,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
250128,Skinners Lane,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
250128,Skinners Lane,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.72
250128,Skinners Lane,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
250128,Skinners Lane,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
250128,Skinners Lane,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
250128,Skinners Lane,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
250128,Skinners Lane,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
250128,Skinners Lane,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.01
250128,Skinners Lane,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
250128,Skinners Lane,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
250128,Skinners Lane,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
250128,Skinners Lane,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
250128,Skinners Lane,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
250128,Skinners Lane,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
250128,Skinners Lane,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
250128,Skinners Lane,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,24.3
250128,Skinners Lane,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
250128,Skinners Lane,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
250128,Skinners Lane,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
250128,Skinners Lane,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.95
250128,Skinners Lane,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
250128,Skinners Lane,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.28
250128,Skinners Lane,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
250128,Skinners Lane,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
250128,Skinners Lane,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
250128,Skinners Lane,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
250128,Skinners Lane,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.89
250128,Skinners Lane,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
250128,Skinners Lane,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
250128,Skinners Lane,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
250128,Skinners Lane,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
250128,Skinners Lane,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
250128,Skinners Lane,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
250128,Skinners Lane,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
250128,Skinners Lane,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
250128,Skinners Lane,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,24.2
250128,Skinners Lane,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
250128,Skinners Lane,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
250128,Skinners Lane,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
250128,Skinners Lane,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.36
250128,Skinners Lane,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
250128,Skinners Lane,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.8
250128,Skinners Lane,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
250128,Skinners Lane,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
250128,Skinners Lane,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
250128,Skinners Lane,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
250128,Skinners Lane,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
250128,Skinners Lane,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.39
250128,Skinners Lane,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
250128,Skinners Lane,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
250128,Skinners Lane,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
250128,Skinners Lane,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
250128,Skinners Lane,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
250128,Skinners Lane,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
250128,Skinners Lane,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
250128,Skinners Lane,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,24.1
250128,Skinners Lane,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
250128,Skinners Lane,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
250128,Skinners Lane,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
250128,Skinners Lane,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.47
250128,Skinners Lane,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.46
250128,Skinners Lane,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.32
250128,Skinners Lane,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
250128,Skinners Lane,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
250128,Skinners Lane,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
250128,Skinners Lane,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
250128,Skinners Lane,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
250128,Skinners Lane,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
250128,Skinners Lane,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
250128,Skinners Lane,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
250128,Skinners Lane,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
250128,Skinners Lane,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
250128,Skinners Lane,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
250128,Skinners Lane,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
250128,Skinners Lane,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
250128,Skinners Lane,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
250128,Skinners Lane,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,24.1
250128,Skinners Lane,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
250128,Skinners Lane,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
250128,Skinners Lane,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
250128,Skinners Lane,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.86
250128,Skinners Lane,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
250128,Skinners Lane,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.27
250128,Skinners Lane,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
250128,Skinners Lane,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
250128,Skinners Lane,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
250128,Skinners Lane,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
250128,Skinners Lane,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
250128,Skinners Lane,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
250128,Skinners Lane,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
250128,Skinners Lane,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
250128,Skinners Lane,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
250128,Skinners Lane,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
250128,Skinners Lane,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
250128,Skinners Lane,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
250128,Skinners Lane,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
250128,Skinners Lane,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
250128,Skinners Lane,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
250128,Skinners Lane,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,24.1
250128,Skinners Lane,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
250128,Skinners Lane,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
250128,Skinners Lane,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
250128,Skinners Lane,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.82
250128,Skinners Lane,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
250128,Skinners Lane,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.15
250128,Skinners Lane,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
