Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
250128,Skinners Lane,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
250128,Skinners Lane,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
250128,Skinners Lane,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
250128,Skinners Lane,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
250128,Skinners Lane,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
250128,Skinners Lane,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
250128,Skinners Lane,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
250128,Skinners Lane,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
250128,Skinners Lane,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
250128,Skinners Lane,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,24.0
250128,Skinners Lane,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
250128,Skinners Lane,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
250128,Skinners Lane,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
250128,Skinners Lane,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
250128,Skinners Lane,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.72
250128,Skinners Lane,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.34
250128,Skinners Lane,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.55
250128,Skinners Lane,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
250128,Skinners Lane,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
250128,Skinners Lane,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
250128,Skinners Lane,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
250128,Skinners Lane,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
250128,Skinners Lane,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
250128,Skinners Lane,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
250128,Skinners Lane,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
250128,Skinners Lane,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
250128,Skinners Lane,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
250128,Skinners Lane,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
250128,Skinners Lane,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
250128,Skinners Lane,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,24.1
250128,Skinners Lane,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
250128,Skinners Lane,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
250128,Skinners Lane,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
250128,Skinners Lane,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
250128,Skinners Lane,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
250128,Skinners Lane,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
250128,Skinners Lane,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.3
250128,Skinners Lane,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
250128,Skinners Lane,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
250128,Skinners Lane,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
250128,Skinners Lane,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
250128,Skinners Lane,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
250128,Skinners Lane,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
250128,Skinners Lane,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
250128,Skinners Lane,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
250128,Skinners Lane,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
250128,Skinners Lane,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
250128,Skinners Lane,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
250128,Skinners Lane,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
250128,Skinners Lane,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,24.1
250128,Skinners Lane,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
250128,Skinners Lane,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
250128,Skinners Lane,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
250128,Skinners Lane,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.01
250128,Skinners Lane,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,2.93
250128,Skinners Lane,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.32
250128,Skinners Lane,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
250128,Skinners Lane,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
250128,Skinners Lane,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
250128,Skinners Lane,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
250128,Skinners Lane,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
250128,Skinners Lane,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
250128,Skinners Lane,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
250128,Skinners Lane,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
250128,Skinners Lane,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
250128,Skinners Lane,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
250128,Skinners Lane,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,24.0
250128,Skinners Lane,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
250128,Skinners Lane,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
250128,Skinners Lane,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
250128,Skinners Lane,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.29
250128,Skinners Lane,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.67
250128,Skinners Lane,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.76
250128,Skinners Lane,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
250128,Skinners Lane,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
250128,Skinners Lane,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
250128,Skinners Lane,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.18
250128,Skinners Lane,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
250128,Skinners Lane,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
250128,Skinners Lane,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
250128,Skinners Lane,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
250128,Skinners Lane,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.81
250128,Skinners Lane,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
250128,Skinners Lane,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
250128,Skinners Lane,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,24.0
250128,Skinners Lane,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
250128,Skinners Lane,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
250128,Skinners Lane,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
250128,Skinners Lane,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
250128,Skinners Lane,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.43
250128,Skinners Lane,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.78
250128,Skinners Lane,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
250128,Skinners Lane,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
250128,Skinners Lane,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
250128,Skinners Lane,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
250128,Skinners Lane,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.02
250128,Skinners Lane,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
250128,Skinners Lane,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
250128,Skinners Lane,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
250128,Skinners Lane,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
250128,Skinners Lane,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
250128,Skinners Lane,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
250128,Skinners Lane,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
250128,Skinners Lane,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
250128,Skinners Lane,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,24.1
250128,Skinners Lane,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
250128,Skinners Lane,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
250128,Skinners Lane,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
250128,Skinners Lane,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.82
250128,Skinners Lane,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.77
250128,Skinners Lane,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.71
250128,Skinners Lane,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
250128,Skinners Lane,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
250128,Skinners Lane,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
250128,Skinners Lane,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
250128,Skinners Lane,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
250128,Skinners Lane,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
250128,Skinners Lane,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
250128,Skinners Lane,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
250128,Skinners Lane,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
250128,Skinners Lane,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
250128,Skinners Lane,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
250128,Skinners Lane,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
250128,Skinners Lane,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
250128,Skinners Lane,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
250128,Skinners Lane,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,24.0
250128,Skinners Lane,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
250128,Skinners Lane,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
250128,Skinners Lane,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
250128,Skinners Lane,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
250128,Skinners Lane,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.59
250128,Skinners Lane,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.87
250128,Skinners Lane,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
250128,Skinners Lane,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
250128,Skinners Lane,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
250128,Skinners Lane,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
250128,Skinners Lane,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.73
250128,Skinners Lane,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
250128,Skinners Lane,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
250128,Skinners Lane,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
250128,Skinners Lane,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
250128,Skinners Lane,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
250128,Skinners Lane,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
250128,Skinners Lane,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
250128,Skinners Lane,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
250128,Skinners Lane,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
250128,Skinners Lane,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
250128,Skinners Lane,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
250128,Skinners Lane,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.81
250128,Skinners Lane,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
250128,Skinners Lane,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
250128,Skinners Lane,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
250128,Skinners Lane,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
250128,Skinners Lane,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
250128,Skinners Lane,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
250128,Skinners Lane,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
250128,Skinners Lane,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
250128,Skinners Lane,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
250128,Skinners Lane,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
250128,Skinners Lane,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
250128,Skinners Lane,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
250128,Skinners Lane,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
250128,Skinners Lane,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
250128,Skinners Lane,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
250128,Skinners Lane,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
250128,Skinners Lane,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
250128,Skinners Lane,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
250128,Skinners Lane,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
250128,Skinners Lane,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
250128,Skinners Lane,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.95
250128,Skinners Lane,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.74
250128,Skinners Lane,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
250128,Skinners Lane,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
250128,Skinners Lane,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
250128,Skinners Lane,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
250128,Skinners Lane,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
250128,Skinners Lane,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
250128,Skinners Lane,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
250128,Skinners Lane,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
250128,Skinners Lane,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
250128,Skinners Lane,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.29
250128,Skinners Lane,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
250128,Skinners Lane,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
250128,Skinners Lane,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
250128,Skinners Lane,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
250128,Skinners Lane,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
250128,Skinners Lane,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
250128,Skinners Lane,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.06
250128,Skinners Lane,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.22
250128,Skinners Lane,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.96
250128,Skinners Lane,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
250128,Skinners Lane,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
250128,Skinners Lane,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
250128,Skinners Lane,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
250128,Skinners Lane,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
250128,Skinners Lane,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.78
250128,Skinners Lane,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
250128,Skinners Lane,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
250128,Skinners Lane,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
250128,Skinners Lane,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
250128,Skinners Lane,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
250128,Skinners Lane,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
250128,Skinners Lane,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.29
250128,Skinners Lane,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.41
250128,Skinners Lane,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.11
250128,Skinners Lane,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
250128,Skinners Lane,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
250128,Skinners Lane,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
250128,Skinners Lane,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
250128,Skinners Lane,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.31
250128,Skinners Lane,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
250128,Skinners Lane,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
250128,Skinners Lane,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
250128,Skinners Lane,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
250128,Skinners Lane,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
250128,Skinners Lane,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.95
250128,Skinners Lane,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.29
250128,Skinners Lane,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.07
250128,Skinners Lane,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
250128,Skinners Lane,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
250128,Skinners Lane,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
250128,Skinners Lane,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
250128,Skinners Lane,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
250128,Skinners Lane,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
250128,Skinners Lane,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.09
250128,Skinners Lane,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
250128,Skinners Lane,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
250128,Skinners Lane,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
250128,Skinners Lane,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
250128,Skinners Lane,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
250128,Skinners Lane,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.17
250128,Skinners Lane,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.6
250128,Skinners Lane,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.53
250128,Skinners Lane,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
250128,Skinners Lane,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
250128,Skinners Lane,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
250128,Skinners Lane,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
250128,Skinners Lane,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
250128,Skinners Lane,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
250128,Skinners Lane,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.66
250128,Skinners Lane,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
250128,Skinners Lane,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
250128,Skinners Lane,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
250128,Skinners Lane,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
250128,Skinners Lane,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
250128,Skinners Lane,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
250128,Skinners Lane,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.39
250128,Skinners Lane,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.65
250128,Skinners Lane,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.55
250128,Skinners Lane,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
250128,Skinners Lane,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
250128,Skinners Lane,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
250128,Skinners Lane,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
250128,Skinners Lane,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
250128,Skinners Lane,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
250128,Skinners Lane,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.8
250128,Skinners Lane,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
250128,Skinners Lane,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
250128,Skinners Lane,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
250128,Skinners Lane,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
250128,Skinners Lane,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
250128,Skinners Lane,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
