Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.82
250128,Skinners Lane,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.27
250128,Skinners Lane,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.19
250128,Skinners Lane,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
250128,Skinners Lane,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
250128,Skinners Lane,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
250128,Skinners Lane,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
250128,Skinners Lane,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
250128,Skinners Lane,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
250128,Skinners Lane,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
250128,Skinners Lane,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.44
250128,Skinners Lane,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
250128,Skinners Lane,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
250128,Skinners Lane,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
250128,Skinners Lane,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
250128,Skinners Lane,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
250128,Skinners Lane,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.51
250128,Skinners Lane,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.33
250128,Skinners Lane,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.82
250128,Skinners Lane,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
250128,Skinners Lane,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
250128,Skinners Lane,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
250128,Skinners Lane,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
250128,Skinners Lane,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
250128,Skinners Lane,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.15
250128,Skinners Lane,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
250128,Skinners Lane,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
250128,Skinners Lane,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
250128,Skinners Lane,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,24.0
250128,Skinners Lane,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
250128,Skinners Lane,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
250128,Skinners Lane,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
250128,Skinners Lane,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.9
250128,Skinners Lane,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.15
250128,Skinners Lane,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.16
250128,Skinners Lane,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
250128,Skinners Lane,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
250128,Skinners Lane,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
250128,Skinners Lane,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
250128,Skinners Lane,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
250128,Skinners Lane,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.09
250128,Skinners Lane,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
250128,Skinners Lane,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
250128,Skinners Lane,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,24.0
250128,Skinners Lane,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
250128,Skinners Lane,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
250128,Skinners Lane,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
250128,Skinners Lane,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.99
250128,Skinners Lane,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.25
250128,Skinners Lane,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.33
250128,Skinners Lane,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
250128,Skinners Lane,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
250128,Skinners Lane,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
250128,Skinners Lane,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
250128,Skinners Lane,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
250128,Skinners Lane,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.98
250128,Skinners Lane,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
250128,Skinners Lane,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,24.1
250128,Skinners Lane,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
250128,Skinners Lane,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
250128,Skinners Lane,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
250128,Skinners Lane,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
250128,Skinners Lane,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.82
250128,Skinners Lane,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.12
250128,Skinners Lane,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.27
250128,Skinners Lane,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
250128,Skinners Lane,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
250128,Skinners Lane,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
250128,Skinners Lane,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
250128,Skinners Lane,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
250128,Skinners Lane,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.63
250128,Skinners Lane,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
250128,Skinners Lane,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,24.1
250128,Skinners Lane,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
250128,Skinners Lane,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
250128,Skinners Lane,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
250128,Skinners Lane,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.3
250128,Skinners Lane,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.56
250128,Skinners Lane,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.84
250128,Skinners Lane,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
250128,Skinners Lane,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
250128,Skinners Lane,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
250128,Skinners Lane,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
250128,Skinners Lane,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
250128,Skinners Lane,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.05
250128,Skinners Lane,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.15
250128,Skinners Lane,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
250128,Skinners Lane,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
250128,Skinners Lane,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,24.1
250128,Skinners Lane,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
250128,Skinners Lane,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
250128,Skinners Lane,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
250128,Skinners Lane,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.12
250128,Skinners Lane,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.98
250128,Skinners Lane,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.87
250128,Skinners Lane,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
250128,Skinners Lane,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
250128,Skinners Lane,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
250128,Skinners Lane,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
250128,Skinners Lane,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
250128,Skinners Lane,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
250128,Skinners Lane,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.05
250128,Skinners Lane,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
250128,Skinners Lane,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
250128,Skinners Lane,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,24.1
250128,Skinners Lane,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
250128,Skinners Lane,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
250128,Skinners Lane,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
250128,Skinners Lane,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.11
250128,Skinners Lane,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.9
250128,Skinners Lane,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.32
250128,Skinners Lane,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
250128,Skinners Lane,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
250128,Skinners Lane,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
250128,Skinners Lane,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
250128,Skinners Lane,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
250128,Skinners Lane,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
250128,Skinners Lane,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.81
250128,Skinners Lane,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
250128,Skinners Lane,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,24.2
250128,Skinners Lane,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
250128,Skinners Lane,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
250128,Skinners Lane,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
250128,Skinners Lane,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
250128,Skinners Lane,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.14
250128,Skinners Lane,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.46
250128,Skinners Lane,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.4
250128,Skinners Lane,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
250128,Skinners Lane,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
250128,Skinners Lane,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
250128,Skinners Lane,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
250128,Skinners Lane,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
250128,Skinners Lane,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
250128,Skinners Lane,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
250128,Skinners Lane,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.88
250128,Skinners Lane,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
250128,Skinners Lane,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,24.3
250128,Skinners Lane,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
250128,Skinners Lane,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
250128,Skinners Lane,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
250128,Skinners Lane,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.3
250128,Skinners Lane,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.19
250128,Skinners Lane,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.33
250128,Skinners Lane,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
250128,Skinners Lane,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
250128,Skinners Lane,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
250128,Skinners Lane,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
250128,Skinners Lane,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
250128,Skinners Lane,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
250128,Skinners Lane,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
250128,Skinners Lane,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.58
250128,Skinners Lane,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
250128,Skinners Lane,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,24.5
250128,Skinners Lane,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
250128,Skinners Lane,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
250128,Skinners Lane,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
250128,Skinners Lane,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.37
250128,Skinners Lane,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.63
250128,Skinners Lane,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.75
250128,Skinners Lane,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
250128,Skinners Lane,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
250128,Skinners Lane,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
250128,Skinners Lane,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
250128,Skinners Lane,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
250128,Skinners Lane,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
250128,Skinners Lane,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
250128,Skinners Lane,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
250128,Skinners Lane,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
250128,Skinners Lane,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,24.7
250128,Skinners Lane,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
250128,Skinners Lane,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
250128,Skinners Lane,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
250128,Skinners Lane,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.55
250128,Skinners Lane,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.93
250128,Skinners Lane,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.94
250128,Skinners Lane,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
250128,Skinners Lane,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
250128,Skinners Lane,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
250128,Skinners Lane,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
250128,Skinners Lane,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
250128,Skinners Lane,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.88
250128,Skinners Lane,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
250128,Skinners Lane,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,25.2
250128,Skinners Lane,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
250128,Skinners Lane,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
250128,Skinners Lane,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
250128,Skinners Lane,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.39
250128,Skinners Lane,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.39
250128,Skinners Lane,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.56
250128,Skinners Lane,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
250128,Skinners Lane,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
250128,Skinners Lane,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
250128,Skinners Lane,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
250128,Skinners Lane,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
250128,Skinners Lane,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.72
250128,Skinners Lane,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
250128,Skinners Lane,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
250128,Skinners Lane,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,25.5
250128,Skinners Lane,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
250128,Skinners Lane,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
250128,Skinners Lane,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
250128,Skinners Lane,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.06
250128,Skinners Lane,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.26
250128,Skinners Lane,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.61
250128,Skinners Lane,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
250128,Skinners Lane,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
250128,Skinners Lane,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
250128,Skinners Lane,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
250128,Skinners Lane,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
250128,Skinners Lane,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
250128,Skinners Lane,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.52
250128,Skinners Lane,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
250128,Skinners Lane,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
250128,Skinners Lane,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,25.8
250128,Skinners Lane,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
250128,Skinners Lane,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
250128,Skinners Lane,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
250128,Skinners Lane,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.6
250128,Skinners Lane,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.9
250128,Skinners Lane,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.56
250128,Skinners Lane,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
250128,Skinners Lane,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
250128,Skinners Lane,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
250128,Skinners Lane,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
250128,Skinners Lane,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
250128,Skinners Lane,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
250128,Skinners Lane,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
250128,Skinners Lane,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.34
250128,Skinners Lane,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
250128,Skinners Lane,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
250128,Skinners Lane,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,26.2
250128,Skinners Lane,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
250128,Skinners Lane,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
