Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
250128,Skinners Lane,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
250128,Skinners Lane,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.05
250128,Skinners Lane,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.68
250128,Skinners Lane,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.47
250128,Skinners Lane,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
250128,Skinners Lane,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
250128,Skinners Lane,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
250128,Skinners Lane,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
250128,Skinners Lane,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
250128,Skinners Lane,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
250128,Skinners Lane,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
250128,Skinners Lane,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
250128,Skinners Lane,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
250128,Skinners Lane,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.75
250128,Skinners Lane,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
250128,Skinners Lane,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
250128,Skinners Lane,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,26.5
250128,Skinners Lane,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
250128,Skinners Lane,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
250128,Skinners Lane,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
250128,Skinners Lane,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.65
250128,Skinners Lane,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.21
250128,Skinners Lane,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.78
250128,Skinners Lane,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
250128,Skinners Lane,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
250128,Skinners Lane,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
250128,Skinners Lane,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
250128,Skinners Lane,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
250128,Skinners Lane,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
250128,Skinners Lane,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
250128,Skinners Lane,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
250128,Skinners Lane,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
250128,Skinners Lane,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,26.8
250128,Skinners Lane,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
250128,Skinners Lane,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
250128,Skinners Lane,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
250128,Skinners Lane,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.89
250128,Skinners Lane,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.24
250128,Skinners Lane,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.7
250128,Skinners Lane,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
250128,Skinners Lane,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
250128,Skinners Lane,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
250128,Skinners Lane,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
250128,Skinners Lane,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
250128,Skinners Lane,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
250128,Skinners Lane,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
250128,Skinners Lane,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.77
250128,Skinners Lane,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
250128,Skinners Lane,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
250128,Skinners Lane,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,27.5
250128,Skinners Lane,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
250128,Skinners Lane,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
250128,Skinners Lane,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
250128,Skinners Lane,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.69
250128,Skinners Lane,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.99
250128,Skinners Lane,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.13
250128,Skinners Lane,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
250128,Skinners Lane,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
250128,Skinners Lane,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
250128,Skinners Lane,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.03
250128,Skinners Lane,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
250128,Skinners Lane,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
250128,Skinners Lane,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
250128,Skinners Lane,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
250128,Skinners Lane,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
250128,Skinners Lane,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
250128,Skinners Lane,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
250128,Skinners Lane,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,28.0
250128,Skinners Lane,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
250128,Skinners Lane,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
250128,Skinners Lane,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
250128,Skinners Lane,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
250128,Skinners Lane,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.43
250128,Skinners Lane,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.15
250128,Skinners Lane,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.4
250128,Skinners Lane,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
250128,Skinners Lane,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
250128,Skinners Lane,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
250128,Skinners Lane,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
250128,Skinners Lane,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
250128,Skinners Lane,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
250128,Skinners Lane,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
250128,Skinners Lane,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.24
250128,Skinners Lane,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
250128,Skinners Lane,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
250128,Skinners Lane,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
250128,Skinners Lane,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
250128,Skinners Lane,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
250128,Skinners Lane,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.11
250128,Skinners Lane,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.9
250128,Skinners Lane,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.29
250128,Skinners Lane,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
250128,Skinners Lane,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
250128,Skinners Lane,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
250128,Skinners Lane,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
250128,Skinners Lane,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
250128,Skinners Lane,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
250128,Skinners Lane,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
250128,Skinners Lane,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
250128,Skinners Lane,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
250128,Skinners Lane,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,28.3
250128,Skinners Lane,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
250128,Skinners Lane,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
250128,Skinners Lane,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
250128,Skinners Lane,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.81
250128,Skinners Lane,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.87
250128,Skinners Lane,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.06
250128,Skinners Lane,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
250128,Skinners Lane,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
250128,Skinners Lane,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
250128,Skinners Lane,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
250128,Skinners Lane,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
250128,Skinners Lane,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
250128,Skinners Lane,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
250128,Skinners Lane,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
250128,Skinners Lane,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
250128,Skinners Lane,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
250128,Skinners Lane,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,28.3
250128,Skinners Lane,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
250128,Skinners Lane,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
250128,Skinners Lane,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
250128,Skinners Lane,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.38
250128,Skinners Lane,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.6
250128,Skinners Lane,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.79
250128,Skinners Lane,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
250128,Skinners Lane,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
250128,Skinners Lane,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
250128,Skinners Lane,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
250128,Skinners Lane,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
250128,Skinners Lane,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.24
250128,Skinners Lane,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
250128,Skinners Lane,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
250128,Skinners Lane,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
250128,Skinners Lane,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
250128,Skinners Lane,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
250128,Skinners Lane,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
250128,Skinners Lane,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.54
250128,Skinners Lane,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.49
250128,Skinners Lane,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.97
250128,Skinners Lane,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,15.5
250128,Skinners Lane,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
250128,Skinners Lane,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
250128,Skinners Lane,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
250128,Skinners Lane,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
250128,Skinners Lane,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
250128,Skinners Lane,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
250128,Skinners Lane,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
250128,Skinners Lane,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
250128,Skinners Lane,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,27.8
250128,Skinners Lane,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
250128,Skinners Lane,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
250128,Skinners Lane,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
250128,Skinners Lane,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.81
250128,Skinners Lane,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.09
250128,Skinners Lane,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.74
250128,Skinners Lane,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,12.7
250128,Skinners Lane,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
250128,Skinners Lane,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
250128,Skinners Lane,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
250128,Skinners Lane,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
250128,Skinners Lane,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
250128,Skinners Lane,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
250128,Skinners Lane,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
250128,Skinners Lane,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,27.2
250128,Skinners Lane,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
250128,Skinners Lane,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
250128,Skinners Lane,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
250128,Skinners Lane,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.2
250128,Skinners Lane,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.3
250128,Skinners Lane,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.84
250128,Skinners Lane,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,14.8
250128,Skinners Lane,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
250128,Skinners Lane,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
250128,Skinners Lane,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
250128,Skinners Lane,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
250128,Skinners Lane,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
250128,Skinners Lane,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
250128,Skinners Lane,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
250128,Skinners Lane,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
250128,Skinners Lane,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
250128,Skinners Lane,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
250128,Skinners Lane,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,26.6
250128,Skinners Lane,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
250128,Skinners Lane,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
250128,Skinners Lane,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
250128,Skinners Lane,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.78
250128,Skinners Lane,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.75
250128,Skinners Lane,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.38
250128,Skinners Lane,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,13.5
250128,Skinners Lane,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
250128,Skinners Lane,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
250128,Skinners Lane,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
250128,Skinners Lane,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
250128,Skinners Lane,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
250128,Skinners Lane,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
250128,Skinners Lane,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
250128,Skinners Lane,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
250128,Skinners Lane,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,26.2
250128,Skinners Lane,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
250128,Skinners Lane,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
250128,Skinners Lane,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
250128,Skinners Lane,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.41
250128,Skinners Lane,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.69
250128,Skinners Lane,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.38
250128,Skinners Lane,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,10.7
250128,Skinners Lane,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
250128,Skinners Lane,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
250128,Skinners Lane,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
250128,Skinners Lane,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
250128,Skinners Lane,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
250128,Skinners Lane,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
250128,Skinners Lane,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.79
250128,Skinners Lane,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
250128,Skinners Lane,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
250128,Skinners Lane,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,26.0
250128,Skinners Lane,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
250128,Skinners Lane,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
250128,Skinners Lane,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
250128,Skinners Lane,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.04
250128,Skinners Lane,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.33
250128,Skinners Lane,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.59
250128,Skinners Lane,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,9.1
250128,Skinners Lane,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
250128,Skinners Lane,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
250128,Skinners Lane,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
250128,Skinners Lane,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
250128,Skinners Lane,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
250128,Skinners Lane,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
250128,Skinners Lane,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
250128,Skinners Lane,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
250128,Skinners Lane,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
250128,Skinners Lane,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,25.6
250128,Skinners Lane,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
250128,Skinners Lane,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
250128,Skinners Lane,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
250128,Skinners Lane,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.23
250128,Skinners Lane,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.62
250128,Skinners Lane,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.28
250128,Skinners Lane,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,13.6
250128,Skinners Lane,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
250128,Skinners Lane,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
250128,Skinners Lane,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
250128,Skinners Lane,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
250128,Skinners Lane,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
250128,Skinners Lane,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
250128,Skinners Lane,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
250128,Skinners Lane,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
250128,Skinners Lane,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
250128,Skinners Lane,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
250128,Skinners Lane,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
