Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,25.3
250128,Skinners Lane,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
250128,Skinners Lane,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
250128,Skinners Lane,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
250128,Skinners Lane,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
250128,Skinners Lane,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.07
250128,Skinners Lane,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.5
250128,Skinners Lane,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
250128,Skinners Lane,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
250128,Skinners Lane,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
250128,Skinners Lane,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
250128,Skinners Lane,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
250128,Skinners Lane,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
250128,Skinners Lane,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
250128,Skinners Lane,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
250128,Skinners Lane,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
250128,Skinners Lane,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
250128,Skinners Lane,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,24.9
250128,Skinners Lane,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
250128,Skinners Lane,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
250128,Skinners Lane,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
250128,Skinners Lane,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.3
250128,Skinners Lane,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.61
250128,Skinners Lane,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.03
250128,Skinners Lane,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
250128,Skinners Lane,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
250128,Skinners Lane,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
250128,Skinners Lane,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
250128,Skinners Lane,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
250128,Skinners Lane,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
250128,Skinners Lane,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
250128,Skinners Lane,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
250128,Skinners Lane,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
250128,Skinners Lane,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,24.4
250128,Skinners Lane,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
250128,Skinners Lane,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
250128,Skinners Lane,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
250128,Skinners Lane,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.3
250128,Skinners Lane,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.58
250128,Skinners Lane,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.38
250128,Skinners Lane,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
250128,Skinners Lane,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
250128,Skinners Lane,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
250128,Skinners Lane,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
250128,Skinners Lane,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
250128,Skinners Lane,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
250128,Skinners Lane,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
250128,Skinners Lane,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
250128,Skinners Lane,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
250128,Skinners Lane,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
250128,Skinners Lane,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
250128,Skinners Lane,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
250128,Skinners Lane,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
250128,Skinners Lane,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
250128,Skinners Lane,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
250128,Skinners Lane,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
250128,Skinners Lane,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.05
250128,Skinners Lane,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.31
250128,Skinners Lane,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.44
250128,Skinners Lane,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,13.0
250128,Skinners Lane,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
250128,Skinners Lane,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
250128,Skinners Lane,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
250128,Skinners Lane,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
250128,Skinners Lane,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
250128,Skinners Lane,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
250128,Skinners Lane,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
250128,Skinners Lane,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
250128,Skinners Lane,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
250128,Skinners Lane,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,23.4
250128,Skinners Lane,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
250128,Skinners Lane,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
250128,Skinners Lane,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
250128,Skinners Lane,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
250128,Skinners Lane,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.26
250128,Skinners Lane,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.62
250128,Skinners Lane,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.29
250128,Skinners Lane,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
250128,Skinners Lane,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
250128,Skinners Lane,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
250128,Skinners Lane,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
250128,Skinners Lane,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
250128,Skinners Lane,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
250128,Skinners Lane,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
250128,Skinners Lane,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.13
250128,Skinners Lane,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
250128,Skinners Lane,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
250128,Skinners Lane,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
250128,Skinners Lane,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,22.8
250128,Skinners Lane,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
250128,Skinners Lane,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
250128,Skinners Lane,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
250128,Skinners Lane,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
250128,Skinners Lane,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.21
250128,Skinners Lane,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.47
250128,Skinners Lane,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.5
250128,Skinners Lane,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
250128,Skinners Lane,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
250128,Skinners Lane,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
250128,Skinners Lane,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
250128,Skinners Lane,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
250128,Skinners Lane,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
250128,Skinners Lane,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
250128,Skinners Lane,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
250128,Skinners Lane,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
250128,Skinners Lane,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
250128,Skinners Lane,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,22.3
250128,Skinners Lane,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
250128,Skinners Lane,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
250128,Skinners Lane,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
250128,Skinners Lane,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
250128,Skinners Lane,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
250128,Skinners Lane,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
250128,Skinners Lane,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
250128,Skinners Lane,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.31
250128,Skinners Lane,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.94
250128,Skinners Lane,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.82
250128,Skinners Lane,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,11.9
250128,Skinners Lane,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
250128,Skinners Lane,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
250128,Skinners Lane,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
250128,Skinners Lane,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
250128,Skinners Lane,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
250128,Skinners Lane,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
250128,Skinners Lane,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.6
250128,Skinners Lane,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
250128,Skinners Lane,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
250128,Skinners Lane,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,21.7
250128,Skinners Lane,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
250128,Skinners Lane,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
250128,Skinners Lane,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
250128,Skinners Lane,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
250128,Skinners Lane,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
250128,Skinners Lane,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.23
250128,Skinners Lane,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.15
250128,Skinners Lane,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.1
250128,Skinners Lane,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
250128,Skinners Lane,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
250128,Skinners Lane,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
250128,Skinners Lane,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
250128,Skinners Lane,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
250128,Skinners Lane,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
250128,Skinners Lane,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
250128,Skinners Lane,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
250128,Skinners Lane,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
250128,Skinners Lane,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
250128,Skinners Lane,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
250128,Skinners Lane,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,21.3
250128,Skinners Lane,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
250128,Skinners Lane,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
250128,Skinners Lane,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
250128,Skinners Lane,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
250128,Skinners Lane,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,1.82
250128,Skinners Lane,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.67
250128,Skinners Lane,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.67
250128,Skinners Lane,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
250128,Skinners Lane,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
250128,Skinners Lane,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
250128,Skinners Lane,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
250128,Skinners Lane,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
250128,Skinners Lane,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
250128,Skinners Lane,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
250128,Skinners Lane,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
250128,Skinners Lane,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
250128,Skinners Lane,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,20.6
250128,Skinners Lane,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
250128,Skinners Lane,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
250128,Skinners Lane,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
250128,Skinners Lane,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.3
250128,Skinners Lane,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.16
250128,Skinners Lane,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.01
250128,Skinners Lane,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,14.1
250128,Skinners Lane,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
250128,Skinners Lane,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
250128,Skinners Lane,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
250128,Skinners Lane,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
250128,Skinners Lane,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
250128,Skinners Lane,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
250128,Skinners Lane,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
250128,Skinners Lane,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
250128,Skinners Lane,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
250128,Skinners Lane,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
250128,Skinners Lane,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
250128,Skinners Lane,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
250128,Skinners Lane,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,19.8
250128,Skinners Lane,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
250128,Skinners Lane,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
250128,Skinners Lane,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
250128,Skinners Lane,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
250128,Skinners Lane,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.85
250128,Skinners Lane,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.93
250128,Skinners Lane,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.7
250128,Skinners Lane,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
250128,Skinners Lane,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
250128,Skinners Lane,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
250128,Skinners Lane,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
250128,Skinners Lane,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
250128,Skinners Lane,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
250128,Skinners Lane,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
250128,Skinners Lane,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
250128,Skinners Lane,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
250128,Skinners Lane,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
250128,Skinners Lane,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
250128,Skinners Lane,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,19.4
250128,Skinners Lane,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
250128,Skinners Lane,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
250128,Skinners Lane,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
250128,Skinners Lane,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
250128,Skinners Lane,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.77
250128,Skinners Lane,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.27
250128,Skinners Lane,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.23
250128,Skinners Lane,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
250128,Skinners Lane,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
250128,Skinners Lane,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
250128,Skinners Lane,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
250128,Skinners Lane,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
250128,Skinners Lane,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
250128,Skinners Lane,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
250128,Skinners Lane,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
250128,Skinners Lane,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
250128,Skinners Lane,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
250128,Skinners Lane,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
250128,Skinners Lane,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,19.4
250128,Skinners Lane,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
250128,Skinners Lane,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
250128,Skinners Lane,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
250128,Skinners Lane,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
250128,Skinners Lane,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
250128,Skinners Lane,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.51
250128,Skinners Lane,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.96
250128,Skinners Lane,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
250128,Skinners Lane,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
250128,Skinners Lane,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
250128,Skinners Lane,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
250128,Skinners Lane,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
250128,Skinners Lane,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
250128,Skinners Lane,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
250128,Skinners Lane,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
250128,Skinners Lane,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
250128,Skinners Lane,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
250128,Skinners Lane,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
250128,Skinners Lane,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,19.3
250128,Skinners Lane,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250128,Skinners Lane,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
250128,Skinners Lane,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
250128,Skinners Lane,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
250128,Skinners Lane,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.11
250128,Skinners Lane,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.09
250128,Skinners Lane,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.09
250128,Skinners Lane,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
250128,Skinners Lane,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
250128,Skinners Lane,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
250128,Skinners Lane,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
250128,Skinners Lane,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
250128,Skinners Lane,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
250128,Skinners Lane,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
250128,Skinners Lane,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
250128,Skinners Lane,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
250128,Skinners Lane,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
250128,Skinners Lane,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
250128,Skinners Lane,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,19.3
250128,Skinners Lane,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
250128,Skinners Lane,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
250128,Skinners Lane,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
250128,Skinners Lane,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
250128,Skinners Lane,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
250128,Skinners Lane,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.4
250128,Skinners Lane,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.8
250128,Skinners Lane,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.77
250128,Skinners Lane,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
250128,Skinners Lane,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
250128,Skinners Lane,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
250128,Skinners Lane,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
250128,Skinners Lane,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
250128,Skinners Lane,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
250128,Skinners Lane,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
250128,Skinners Lane,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
250128,Skinners Lane,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
250128,Skinners Lane,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
