Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
250128,Skinners Lane,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
250128,Skinners Lane,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,19.4
250128,Skinners Lane,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
250128,Skinners Lane,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
250128,Skinners Lane,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
250128,Skinners Lane,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.5
250128,Skinners Lane,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
250128,Skinners Lane,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.23
250128,Skinners Lane,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
250128,Skinners Lane,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
250128,Skinners Lane,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
250128,Skinners Lane,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
250128,Skinners Lane,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.3
250128,Skinners Lane,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
250128,Skinners Lane,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
250128,Skinners Lane,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
250128,Skinners Lane,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
250128,Skinners Lane,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
250128,Skinners Lane,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
250128,Skinners Lane,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
250128,Skinners Lane,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
250128,Skinners Lane,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
250128,Skinners Lane,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,19.3
250128,Skinners Lane,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
250128,Skinners Lane,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
250128,Skinners Lane,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
250128,Skinners Lane,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.89
250128,Skinners Lane,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
250128,Skinners Lane,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.11
250128,Skinners Lane,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
250128,Skinners Lane,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
250128,Skinners Lane,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
250128,Skinners Lane,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
250128,Skinners Lane,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
250128,Skinners Lane,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
250128,Skinners Lane,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
250128,Skinners Lane,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
250128,Skinners Lane,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
250128,Skinners Lane,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
250128,Skinners Lane,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
250128,Skinners Lane,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
250128,Skinners Lane,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
250128,Skinners Lane,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
250128,Skinners Lane,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
250128,Skinners Lane,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,19.2
250128,Skinners Lane,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
250128,Skinners Lane,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
250128,Skinners Lane,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
250128,Skinners Lane,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.52
250128,Skinners Lane,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.55
250128,Skinners Lane,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.65
250128,Skinners Lane,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
250128,Skinners Lane,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
250128,Skinners Lane,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
250128,Skinners Lane,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
250128,Skinners Lane,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.54
250128,Skinners Lane,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
250128,Skinners Lane,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.71
250128,Skinners Lane,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
250128,Skinners Lane,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
250128,Skinners Lane,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
250128,Skinners Lane,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
250128,Skinners Lane,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
250128,Skinners Lane,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
250128,Skinners Lane,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
250128,Skinners Lane,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
250128,Skinners Lane,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,19.1
250128,Skinners Lane,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
250128,Skinners Lane,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
250128,Skinners Lane,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
250128,Skinners Lane,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
250128,Skinners Lane,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
250128,Skinners Lane,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.23
250128,Skinners Lane,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
250128,Skinners Lane,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
250128,Skinners Lane,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
250128,Skinners Lane,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
250128,Skinners Lane,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
250128,Skinners Lane,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
250128,Skinners Lane,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
250128,Skinners Lane,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
250128,Skinners Lane,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
250128,Skinners Lane,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
250128,Skinners Lane,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
250128,Skinners Lane,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
250128,Skinners Lane,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
250128,Skinners Lane,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
250128,Skinners Lane,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,19.3
250128,Skinners Lane,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
250128,Skinners Lane,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
250128,Skinners Lane,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
250128,Skinners Lane,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.21
250128,Skinners Lane,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
250128,Skinners Lane,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
250128,Skinners Lane,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
250128,Skinners Lane,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
250128,Skinners Lane,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
250128,Skinners Lane,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
250128,Skinners Lane,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
250128,Skinners Lane,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
250128,Skinners Lane,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
250128,Skinners Lane,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
250128,Skinners Lane,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
250128,Skinners Lane,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
250128,Skinners Lane,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
250128,Skinners Lane,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
250128,Skinners Lane,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,19.2
250128,Skinners Lane,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
250128,Skinners Lane,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
250128,Skinners Lane,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
250128,Skinners Lane,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
250128,Skinners Lane,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.26
250128,Skinners Lane,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.78
250128,Skinners Lane,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.48
250128,Skinners Lane,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
250128,Skinners Lane,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
250128,Skinners Lane,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
250128,Skinners Lane,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.61
250128,Skinners Lane,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
250128,Skinners Lane,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
250128,Skinners Lane,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
250128,Skinners Lane,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
250128,Skinners Lane,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
250128,Skinners Lane,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
250128,Skinners Lane,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
250128,Skinners Lane,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
250128,Skinners Lane,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
250128,Skinners Lane,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,19.3
250128,Skinners Lane,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
250128,Skinners Lane,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
250128,Skinners Lane,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
250128,Skinners Lane,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.76
250128,Skinners Lane,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.39
250128,Skinners Lane,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.96
250128,Skinners Lane,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
250128,Skinners Lane,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
250128,Skinners Lane,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
250128,Skinners Lane,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
250128,Skinners Lane,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
250128,Skinners Lane,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.15
250128,Skinners Lane,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
250128,Skinners Lane,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
250128,Skinners Lane,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
250128,Skinners Lane,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
250128,Skinners Lane,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
250128,Skinners Lane,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
250128,Skinners Lane,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,19.6
250128,Skinners Lane,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
250128,Skinners Lane,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
250128,Skinners Lane,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
250128,Skinners Lane,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
250128,Skinners Lane,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.88
250128,Skinners Lane,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
250128,Skinners Lane,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.13
250128,Skinners Lane,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
250128,Skinners Lane,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
250128,Skinners Lane,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
250128,Skinners Lane,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
250128,Skinners Lane,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
250128,Skinners Lane,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
250128,Skinners Lane,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
250128,Skinners Lane,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
250128,Skinners Lane,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
250128,Skinners Lane,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
250128,Skinners Lane,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
250128,Skinners Lane,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,19.6
250128,Skinners Lane,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
250128,Skinners Lane,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
250128,Skinners Lane,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
250128,Skinners Lane,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
250128,Skinners Lane,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
250128,Skinners Lane,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.59
250128,Skinners Lane,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
250128,Skinners Lane,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
250128,Skinners Lane,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
250128,Skinners Lane,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
250128,Skinners Lane,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
250128,Skinners Lane,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
250128,Skinners Lane,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
250128,Skinners Lane,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
250128,Skinners Lane,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
250128,Skinners Lane,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
250128,Skinners Lane,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
250128,Skinners Lane,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
250128,Skinners Lane,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
250128,Skinners Lane,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
250128,Skinners Lane,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
250128,Skinners Lane,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
250128,Skinners Lane,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,19.4
250128,Skinners Lane,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
250128,Skinners Lane,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
250128,Skinners Lane,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
250128,Skinners Lane,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
250128,Skinners Lane,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.31
250128,Skinners Lane,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.45
250128,Skinners Lane,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.46
250128,Skinners Lane,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
250128,Skinners Lane,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
250128,Skinners Lane,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
250128,Skinners Lane,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
250128,Skinners Lane,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
250128,Skinners Lane,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
250128,Skinners Lane,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
250128,Skinners Lane,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
250128,Skinners Lane,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
250128,Skinners Lane,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
250128,Skinners Lane,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
250128,Skinners Lane,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
250128,Skinners Lane,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
250128,Skinners Lane,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,19.2
250128,Skinners Lane,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
250128,Skinners Lane,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
250128,Skinners Lane,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
250128,Skinners Lane,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
250128,Skinners Lane,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.66
250128,Skinners Lane,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
250128,Skinners Lane,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.49
250128,Skinners Lane,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
250128,Skinners Lane,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
250128,Skinners Lane,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
250128,Skinners Lane,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
250128,Skinners Lane,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
250128,Skinners Lane,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
250128,Skinners Lane,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
250128,Skinners Lane,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
250128,Skinners Lane,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
250128,Skinners Lane,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
250128,Skinners Lane,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
250128,Skinners Lane,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
250128,Skinners Lane,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,19.1
250128,Skinners Lane,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
250128,Skinners Lane,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
250128,Skinners Lane,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
250128,Skinners Lane,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.33
250128,Skinners Lane,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.69
250128,Skinners Lane,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.93
250128,Skinners Lane,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
250128,Skinners Lane,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
250128,Skinners Lane,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
250128,Skinners Lane,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
250128,Skinners Lane,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.75
250128,Skinners Lane,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
250128,Skinners Lane,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
250128,Skinners Lane,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
250128,Skinners Lane,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
250128,Skinners Lane,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
250128,Skinners Lane,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
250128,Skinners Lane,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,19.2
250128,Skinners Lane,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
250128,Skinners Lane,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
250128,Skinners Lane,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
250128,Skinners Lane,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.85
250128,Skinners Lane,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.39
250128,Skinners Lane,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.4
250128,Skinners Lane,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
250128,Skinners Lane,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
250128,Skinners Lane,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
250128,Skinners Lane,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
250128,Skinners Lane,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
250128,Skinners Lane,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
250128,Skinners Lane,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
250128,Skinners Lane,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
250128,Skinners Lane,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
250128,Skinners Lane,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
250128,Skinners Lane,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
250128,Skinners Lane,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
250128,Skinners Lane,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,19.3
250128,Skinners Lane,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
250128,Skinners Lane,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
250128,Skinners Lane,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
250128,Skinners Lane,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.68
250128,Skinners Lane,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
250128,Skinners Lane,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.66
250128,Skinners Lane,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
250128,Skinners Lane,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
250128,Skinners Lane,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
250128,Skinners Lane,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
250128,Skinners Lane,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
250128,Skinners Lane,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
250128,Skinners Lane,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
250128,Skinners Lane,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
250128,Skinners Lane,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
250128,Skinners Lane,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
250128,Skinners Lane,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
250128,Skinners Lane,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
250128,Skinners Lane,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,19.6
250128,Skinners Lane,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
250128,Skinners Lane,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
250128,Skinners Lane,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
250128,Skinners Lane,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.63
250128,Skinners Lane,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
250128,Skinners Lane,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.94
250128,Skinners Lane,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
250128,Skinners Lane,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
250128,Skinners Lane,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
250128,Skinners Lane,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
250128,Skinners Lane,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
250128,Skinners Lane,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
250128,Skinners Lane,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
250128,Skinners Lane,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
250128,Skinners Lane,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
